Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,4.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,1,7,15,51.0,5.0,0.85,3.6,5.5,0.0,0.0
2018,1,1,7,30,102.0,10.0,0.8,4.1,11.0,9.1,0.0
2018,1,1,7,45,211.5,20.0,0.8,4.55,35.5,16.66,0.0
2018,1,1,8,0,321.0,30.0,0.8,5.0,60.0,24.56,15.29
2018,1,1,8,15,328.0,43.0,0.85,5.55,87.5,48.59,28.58
2018,1,1,8,30,335.0,56.0,0.9,6.1,115.0,81.6,51.08
2018,1,1,8,45,369.5,67.0,1.0,6.6,147.0,119.36,81.35
2018,1,1,9,0,404.0,78.0,1.1,7.1,179.0,160.96,117.37
2018,1,1,9,15,419.5,89.5,1.2,7.75,208.5,201.63,154.26
2018,1,1,9,30,435.0,101.0,1.3,8.4,238.0,243.68,192.22
2018,1,1,9,45,443.0,111.5,1.4,9.1,264.0,283.15,227.56
2018,1,1,10,0,451.0,122.0,1.5,9.8,290.0,322.84,262.23
2018,1,1,10,15,459.5,130.5,1.55,10.25,312.5,360.85,294.8
2018,1,1,10,30,468.0,139.0,1.6,10.7,335.0,398.77,326.49
2018,1,1,10,45,491.0,142.0,1.7,11.15,356.5,438.98,359.54
2018,1,1,11,0,514.0,145.0,1.8,11.6,378.0,479.81,392.48
2018,1,1,11,15,526.5,147.0,1.75,12.0,392.0,513.14,418.47
2018,1,1,11,30,539.0,149.0,1.7,12.4,406.0,545.76,443.4
2018,1,1,11,45,522.5,155.5,1.7,12.75,407.5,561.72,455.15
2018,1,1,12,0,506.0,162.0,1.7,13.1,409.0,574.99,464.74
2018,1,1,12,15,498.0,164.0,1.65,13.35,406.5,587.16,473.5
2018,1,1,12,30,490.0,166.0,1.6,13.6,404.0,597.1,480.49
2018,1,1,12,45,486.5,163.5,1.5,13.8,396.5,603.36,484.64
2018,1,1,13,0,483.0,161.0,1.4,14.0,389.0,607.5,487.2
2018,1,1,13,15,496.5,152.5,1.4,14.1,380.0,616.64,494.83
2018,1,1,13,30,510.0,144.0,1.4,14.2,371.0,623.73,500.94
2018,1,1,13,45,491.0,139.0,1.35,14.3,349.0,605.57,487.34
2018,1,1,14,0,472.0,134.0,1.3,14.4,327.0,585.31,472.34
2018,1,1,14,15,465.0,124.5,1.2,14.15,303.5,567.59,459.73
2018,1,1,14,30,458.0,115.0,1.1,13.9,280.0,547.92,445.43
2018,1,1,14,45,433.5,106.5,1.0,13.65,250.5,513.52,419.34
2018,1,1,15,0,409.0,98.0,0.9,13.4,221.0,478.11,392.05
2018,1,1,15,15,387.0,87.0,0.9,13.4,191.0,440.62,362.82
2018,1,1,15,30,365.0,76.0,0.9,13.4,161.0,402.64,332.18
2018,1,1,15,45,316.5,64.5,0.95,12.0,128.0,344.62,285.68
2018,1,1,16,0,268.0,53.0,1.0,10.6,95.0,288.6,238.64
2018,1,1,16,15,217.0,40.0,1.0,10.2,67.5,231.36,186.81
2018,1,1,16,30,166.0,27.0,1.0,9.8,40.0,171.38,114.98
2018,1,1,16,45,101.5,16.0,1.05,9.35,22.0,73.89,0.0
2018,1,1,17,0,37.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,2,7,15,27.0,3.5,1.1,4.55,4.0,0.0,0.0
2018,1,2,7,30,54.0,7.0,1.2,5.0,8.0,6.37,0.0
2018,1,2,7,45,131.5,20.0,1.25,5.4,30.5,15.79,0.0
2018,1,2,8,0,209.0,33.0,1.3,5.8,53.0,25.79,16.24
2018,1,2,8,15,266.5,45.0,1.6,6.3,83.5,46.03,27.89
2018,1,2,8,30,324.0,57.0,1.9,6.8,114.0,80.82,50.82
2018,1,2,8,45,348.5,69.0,2.15,7.3,144.0,117.32,80.44
2018,1,2,9,0,373.0,81.0,2.4,7.8,174.0,156.57,114.87
2018,1,2,9,15,304.0,102.5,2.45,8.3,186.0,179.08,139.14
2018,1,2,9,30,235.0,124.0,2.5,8.8,198.0,196.55,157.93
2018,1,2,9,45,183.5,140.5,2.55,9.25,202.0,203.77,166.36
2018,1,2,10,0,132.0,157.0,2.6,9.7,206.0,209.46,172.39
2018,1,2,10,15,90.0,159.5,2.65,10.15,194.0,194.16,160.0
2018,1,2,10,30,48.0,162.0,2.7,10.6,182.0,179.9,147.88
2018,1,2,10,45,73.5,176.5,2.7,11.05,209.0,212.44,175.06
2018,1,2,11,0,99.0,191.0,2.7,11.5,236.0,247.48,204.03
2018,1,2,11,15,72.0,192.5,2.65,11.8,225.5,236.66,194.42
2018,1,2,11,30,45.0,194.0,2.6,12.1,215.0,223.71,183.0
2018,1,2,11,45,44.0,196.5,2.55,12.35,217.5,228.58,186.82
2018,1,2,12,0,43.0,199.0,2.5,12.6,220.0,233.43,190.57
2018,1,2,12,15,34.5,193.0,2.5,12.7,210.0,222.71,181.55
2018,1,2,12,30,26.0,187.0,2.5,12.8,200.0,198.98,161.93
2018,1,2,12,45,14.0,162.5,2.45,12.95,169.5,164.47,133.18
2018,1,2,13,0,2.0,138.0,2.4,13.1,139.0,129.82,104.08
2018,1,2,13,15,1.0,119.5,2.4,13.0,120.0,110.52,88.12
2018,1,2,13,30,0.0,101.0,2.4,12.9,101.0,91.39,72.16
2018,1,2,13,45,0.0,105.0,2.4,12.85,105.0,95.92,76.12
2018,1,2,14,0,0.0,109.0,2.4,12.8,109.0,100.84,80.4
2018,1,2,14,15,0.0,95.0,2.25,12.55,95.0,86.94,68.82
2018,1,2,14,30,0.0,81.0,2.1,12.3,81.0,73.09,57.22
2018,1,2,14,45,2.5,78.5,1.9,12.0,79.5,73.36,57.72
2018,1,2,15,0,5.0,76.0,1.7,11.7,78.0,73.84,58.34
2018,1,2,15,15,12.5,81.5,1.7,11.7,85.0,88.16,70.83
2018,1,2,15,30,20.0,87.0,1.7,11.7,92.0,115.5,94.08
2018,1,2,15,45,16.0,71.0,1.4,10.25,74.5,85.61,68.47
2018,1,2,16,0,12.0,55.0,1.1,8.8,57.0,65.91,51.23
2018,1,2,16,15,6.0,39.5,1.1,8.25,40.5,45.32,32.65
2018,1,2,16,30,0.0,24.0,1.1,7.7,24.0,23.5,11.46
2018,1,2,16,45,11.5,13.5,1.15,7.15,13.5,19.02,0.0
2018,1,2,17,0,23.0,3.0,1.2,6.6,3.0,2.73,0.0
2018,1,2,17,15,11.5,1.5,1.2,6.6,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.3,2.0,1.82,0.0
2018,1,3,7,45,0.0,6.0,0.95,4.55,6.0,5.26,0.0
2018,1,3,8,0,0.0,10.0,0.9,4.8,10.0,8.78,1.84
2018,1,3,8,15,0.0,13.0,0.85,5.2,13.0,11.42,4.23
2018,1,3,8,30,0.0,16.0,0.8,5.6,16.0,14.06,6.71
2018,1,3,8,45,0.0,21.5,0.8,6.0,21.5,18.91,11.08
2018,1,3,9,0,0.0,27.0,0.8,6.4,27.0,23.76,15.42
2018,1,3,9,15,0.0,43.5,0.9,6.6,43.5,38.36,28.31
2018,1,3,9,30,0.0,60.0,1.0,6.8,60.0,53.0,41.11
2018,1,3,9,45,0.0,71.5,1.15,7.0,71.5,63.27,49.96
2018,1,3,10,0,0.0,83.0,1.3,7.2,83.0,73.69,58.88
2018,1,3,10,15,0.0,90.0,1.45,7.3,90.0,80.09,64.28
2018,1,3,10,30,0.0,97.0,1.6,7.4,97.0,86.55,69.71
2018,1,3,10,45,0.0,92.5,1.7,7.5,92.5,82.35,65.96
2018,1,3,11,0,0.0,88.0,1.8,7.6,88.0,78.14,62.24
2018,1,3,11,15,0.0,81.0,1.75,7.65,81.0,71.69,56.61
2018,1,3,11,30,0.0,74.0,1.7,7.7,74.0,65.46,51.21
2018,1,3,11,45,0.0,58.0,1.65,7.8,58.0,51.25,38.91
2018,1,3,12,0,0.0,42.0,1.6,7.9,42.0,37.07,26.63
2018,1,3,12,15,0.0,42.0,1.6,7.9,42.0,37.07,26.64
2018,1,3,12,30,0.0,42.0,1.6,7.9,42.0,37.07,26.64
2018,1,3,12,45,0.0,43.0,1.6,7.9,43.0,37.96,27.42
2018,1,3,13,0,0.0,44.0,1.6,7.9,44.0,38.84,28.21
2018,1,3,13,15,0.0,42.0,1.85,7.9,42.0,37.06,26.69
2018,1,3,13,30,0.0,40.0,2.1,7.9,40.0,35.29,25.17
2018,1,3,13,45,0.0,47.5,2.35,7.95,47.5,41.92,30.98
2018,1,3,14,0,0.0,55.0,2.6,8.0,55.0,48.57,36.79
2018,1,3,14,15,0.0,49.0,2.65,8.0,49.0,43.24,32.21
2018,1,3,14,30,0.0,43.0,2.7,8.0,43.0,37.92,27.62
2018,1,3,14,45,0.0,37.5,2.8,8.0,37.5,33.05,23.4
2018,1,3,15,0,0.0,32.0,2.9,8.0,32.0,28.18,19.15
2018,1,3,15,15,0.0,30.0,2.9,8.0,30.0,26.41,17.59
2018,1,3,15,30,0.0,28.0,2.9,8.0,28.0,24.64,15.99
2018,1,3,15,45,0.0,23.5,1.95,7.3,23.5,20.67,12.48
2018,1,3,16,0,0.0,19.0,1.0,6.6,19.0,16.7,8.91
2018,1,3,16,15,0.0,14.5,0.95,6.45,14.5,12.74,5.21
2018,1,3,16,30,0.0,10.0,0.9,6.3,10.0,8.78,0.94
2018,1,3,16,45,0.0,5.5,0.85,6.15,5.5,5.0,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.0,1.0,0.91,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.0,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,4,7,15,14.5,3.5,1.9,6.0,3.5,0.0,0.0
2018,1,4,7,30,29.0,7.0,2.1,6.5,7.0,6.37,0.0
2018,1,4,7,45,60.5,20.5,2.25,6.95,25.0,16.67,0.0
2018,1,4,8,0,92.0,34.0,2.4,7.4,43.0,27.22,17.28
2018,1,4,8,15,119.0,48.5,2.4,7.75,66.0,43.71,29.19
2018,1,4,8,30,146.0,63.0,2.4,8.1,89.0,68.22,47.26
2018,1,4,8,45,148.0,78.0,2.35,8.45,110.0,92.8,68.15
2018,1,4,9,0,150.0,93.0,2.3,8.8,131.0,115.94,88.77
2018,1,4,9,15,228.0,96.0,2.25,9.4,163.5,152.04,118.11
2018,1,4,9,30,306.0,99.0,2.2,10.0,196.0,198.83,157.42
2018,1,4,9,45,342.0,114.5,2.15,10.55,233.5,246.72,198.72
2018,1,4,10,0,378.0,130.0,2.1,11.1,271.0,298.1,242.3
2018,1,4,10,15,345.5,145.0,2.3,11.9,281.5,312.6,255.6
2018,1,4,10,30,313.0,160.0,2.5,12.7,292.0,329.93,270.39
2018,1,4,10,45,187.5,168.0,2.7,13.55,248.0,275.6,225.87
2018,1,4,11,0,62.0,176.0,2.9,14.4,204.0,208.64,169.52
2018,1,4,11,15,71.5,190.0,3.0,14.9,223.5,233.26,189.66
2018,1,4,11,30,81.0,204.0,3.1,15.4,243.0,258.97,210.32
2018,1,4,11,45,76.0,205.5,3.25,15.85,242.5,261.2,211.72
2018,1,4,12,0,71.0,207.0,3.4,16.3,242.0,263.02,212.86
2018,1,4,12,15,66.0,204.5,3.4,16.45,237.0,259.87,210.18
2018,1,4,12,30,61.0,202.0,3.4,16.6,232.0,256.35,207.22
2018,1,4,12,45,136.5,203.5,3.4,16.7,269.0,336.82,273.92
2018,1,4,13,0,212.0,205.0,3.4,16.8,306.0,405.85,330.46
2018,1,4,13,15,259.5,192.0,3.35,16.75,312.0,450.5,366.78
2018,1,4,13,30,307.0,179.0,3.3,16.7,318.0,479.37,390.95
2018,1,4,13,45,185.0,161.0,3.25,16.65,243.5,341.36,280.07
2018,1,4,14,0,63.0,143.0,3.2,16.6,169.0,203.23,165.65
2018,1,4,14,15,51.0,141.0,2.9,16.3,161.0,193.27,157.68
2018,1,4,14,30,39.0,139.0,2.6,16.0,153.0,184.02,149.95
2018,1,4,14,45,214.0,106.5,2.25,15.75,173.5,316.89,264.27
2018,1,4,15,0,389.0,74.0,1.9,15.5,194.0,430.12,358.07
2018,1,4,15,15,395.0,64.5,1.9,15.5,172.5,424.97,353.09
2018,1,4,15,30,401.0,55.0,1.9,15.5,151.0,408.84,339.62
2018,1,4,15,45,303.5,49.0,1.5,14.1,114.0,312.03,259.79
2018,1,4,16,0,206.0,43.0,1.1,12.7,77.0,229.39,189.48
2018,1,4,16,15,126.5,31.0,1.15,12.2,50.0,154.44,124.14
2018,1,4,16,30,47.0,19.0,1.2,11.7,23.0,66.74,45.1
2018,1,4,16,45,23.5,10.5,1.2,11.2,12.5,23.42,0.0
2018,1,4,17,0,0.0,2.0,1.2,10.7,2.0,1.82,0.0
2018,1,4,17,15,0.0,1.0,1.2,10.45,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,5,7,15,7.0,1.5,1.25,9.5,1.5,0.0,0.0
2018,1,5,7,30,14.0,3.0,1.3,9.9,3.0,2.73,0.0
2018,1,5,7,45,25.0,9.0,1.35,10.25,10.5,7.61,0.0
2018,1,5,8,0,36.0,15.0,1.4,10.6,18.0,12.52,4.8
2018,1,5,8,15,30.0,36.0,1.5,10.9,39.5,32.32,21.1
2018,1,5,8,30,24.0,57.0,1.6,11.2,61.0,51.77,37.72
2018,1,5,8,45,45.0,77.0,1.7,11.5,87.5,74.44,56.35
2018,1,5,9,0,66.0,97.0,1.8,11.8,114.0,100.17,77.76
2018,1,5,9,15,44.0,104.0,1.75,11.95,116.0,105.64,83.67
2018,1,5,9,30,22.0,111.0,1.7,12.1,118.0,108.45,86.89
2018,1,5,9,45,15.0,105.5,1.65,12.25,110.5,99.85,79.76
2018,1,5,10,0,8.0,100.0,1.6,12.4,103.0,92.68,73.71
2018,1,5,10,15,4.0,83.0,1.6,12.5,84.5,75.53,59.1
2018,1,5,10,30,0.0,66.0,1.6,12.6,66.0,58.33,44.39
2018,1,5,10,45,0.0,64.0,1.65,12.75,64.0,56.56,42.8
2018,1,5,11,0,0.0,62.0,1.7,12.9,62.0,54.79,41.22
2018,1,5,11,15,5.5,100.5,1.7,13.0,103.0,93.33,73.82
2018,1,5,11,30,11.0,139.0,1.7,13.1,144.0,134.34,108.03
2018,1,5,11,45,13.0,134.5,1.75,13.2,140.5,131.9,105.92
2018,1,5,12,0,15.0,130.0,1.8,13.3,137.0,129.55,104.02
2018,1,5,12,15,10.5,102.0,1.85,13.3,107.0,99.43,78.83
2018,1,5,12,30,6.0,74.0,1.9,13.3,77.0,70.21,54.23
2018,1,5,12,45,18.5,107.5,1.95,13.25,116.5,118.54,95.32
2018,1,5,13,0,31.0,141.0,2.0,13.2,156.0,166.25,135.36
2018,1,5,13,15,26.0,131.5,2.0,13.1,144.0,152.86,124.18
2018,1,5,13,30,21.0,122.0,2.0,13.0,132.0,139.23,112.91
2018,1,5,13,45,18.0,110.5,2.0,12.85,118.5,124.87,101.06
2018,1,5,14,0,15.0,99.0,2.0,12.7,105.0,102.85,82.67
2018,1,5,14,15,19.0,103.0,1.85,12.5,110.0,119.47,97.07
2018,1,5,14,30,23.0,107.0,1.7,12.3,115.0,129.21,105.59
2018,1,5,14,45,11.5,78.5,1.5,12.05,82.5,80.51,64.08
2018,1,5,15,0,0.0,50.0,1.3,11.8,50.0,44.12,32.58
2018,1,5,15,15,0.0,46.0,1.3,11.8,46.0,40.58,29.56
2018,1,5,15,30,0.0,42.0,1.3,11.8,42.0,37.04,26.45
2018,1,5,15,45,0.0,33.5,1.2,11.15,33.5,29.52,19.9
2018,1,5,16,0,0.0,25.0,1.1,10.5,25.0,22.0,13.28
2018,1,5,16,15,0.0,18.0,1.2,10.25,18.0,15.83,7.71
2018,1,5,16,30,0.0,11.0,1.3,10.0,11.0,9.66,1.78
2018,1,5,16,45,0.0,6.0,1.4,9.8,6.0,5.26,0.0
2018,1,5,17,0,0.0,1.0,1.5,9.6,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.7,9.45,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,6,7,15,17.5,3.5,1.2,4.85,3.5,0.0,0.0
2018,1,6,7,30,35.0,7.0,1.3,5.4,7.0,6.37,0.0
2018,1,6,7,45,114.0,20.5,1.4,5.95,29.5,16.18,0.0
2018,1,6,8,0,193.0,34.0,1.5,6.5,52.0,26.56,16.84
2018,1,6,8,15,339.5,41.5,1.55,6.9,93.5,44.62,26.05
2018,1,6,8,30,486.0,49.0,1.6,7.3,135.0,87.43,50.08
2018,1,6,8,45,614.0,47.5,1.7,7.7,183.5,137.71,85.67
2018,1,6,9,0,742.0,46.0,1.8,8.1,232.0,200.21,136.25
2018,1,6,9,15,770.5,50.0,1.85,8.5,270.0,255.83,187.54
2018,1,6,9,30,799.0,54.0,1.9,8.9,308.0,313.6,240.86
2018,1,6,9,45,817.0,57.0,1.9,9.3,341.0,368.26,290.97
2018,1,6,10,0,835.0,60.0,1.9,9.7,374.0,423.3,340.0
2018,1,6,10,15,852.0,62.0,2.0,10.1,402.5,475.22,385.39
2018,1,6,10,30,869.0,64.0,2.1,10.5,431.0,527.88,430.02
2018,1,6,10,45,880.5,65.0,2.2,10.9,453.0,575.7,469.68
2018,1,6,11,0,892.0,66.0,2.3,11.3,475.0,622.11,507.24
2018,1,6,11,15,899.5,66.5,2.3,11.55,490.0,663.71,540.02
2018,1,6,11,30,907.0,67.0,2.3,11.8,505.0,703.12,569.99
2018,1,6,11,45,911.0,67.0,2.3,12.05,512.5,737.04,594.05
2018,1,6,12,0,915.0,67.0,2.3,12.3,520.0,768.14,615.93
2018,1,6,12,15,907.0,69.5,2.25,12.4,518.0,790.12,631.05
2018,1,6,12,30,899.0,72.0,2.2,12.5,516.0,808.53,643.66
2018,1,6,12,45,901.0,70.0,2.1,12.55,509.5,825.86,655.25
2018,1,6,13,0,903.0,68.0,2.0,12.6,503.0,839.81,664.42
2018,1,6,13,15,897.0,67.5,1.9,12.6,488.0,845.56,667.94
2018,1,6,13,30,891.0,67.0,1.8,12.6,473.0,847.75,669.08
2018,1,6,13,45,880.0,65.5,1.7,12.6,450.5,840.86,663.89
2018,1,6,14,0,869.0,64.0,1.6,12.6,428.0,830.52,656.4
2018,1,6,14,15,835.5,61.5,1.6,12.4,392.5,804.72,639.52
2018,1,6,14,30,802.0,59.0,1.6,12.2,357.0,767.84,614.54
2018,1,6,14,45,728.5,65.5,1.55,12.0,317.0,707.45,571.36
2018,1,6,15,0,655.0,72.0,1.5,11.8,277.0,651.77,530.89
2018,1,6,15,15,660.0,62.5,1.5,11.8,246.5,631.47,516.14
2018,1,6,15,30,665.0,53.0,1.5,11.8,216.0,602.34,493.37
2018,1,6,15,45,635.0,47.0,1.15,10.45,180.0,555.24,455.32
2018,1,6,16,0,605.0,41.0,0.8,9.1,144.0,507.42,414.48
2018,1,6,16,15,513.5,35.0,0.85,8.65,105.0,417.73,339.25
2018,1,6,16,30,422.0,29.0,0.9,8.2,66.0,343.62,258.83
2018,1,6,16,45,261.0,19.0,0.9,7.8,38.0,199.83,0.0
2018,1,6,17,0,100.0,9.0,0.9,7.4,10.0,63.75,0.0
2018,1,6,17,15,50.0,4.5,0.9,7.2,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,7,7,15,3.5,2.0,1.6,2.8,2.0,0.0,0.0
2018,1,7,7,30,7.0,4.0,1.6,3.0,4.0,3.64,0.0
2018,1,7,7,45,17.0,14.5,1.6,3.15,16.0,12.57,0.0
2018,1,7,8,0,27.0,25.0,1.6,3.3,28.0,21.3,12.62
2018,1,7,8,15,13.5,36.0,1.55,3.45,37.5,31.78,21.69
2018,1,7,8,30,0.0,47.0,1.5,3.6,47.0,41.2,30.67
2018,1,7,8,45,0.5,60.0,1.4,3.7,60.0,52.77,41.14
2018,1,7,9,0,1.0,73.0,1.3,3.8,73.0,64.56,51.67
2018,1,7,9,15,0.5,71.5,1.35,4.05,71.5,63.37,50.65
2018,1,7,9,30,0.0,70.0,1.4,4.3,70.0,61.94,49.35
2018,1,7,9,45,1.0,76.0,1.45,4.5,76.5,67.7,54.3
2018,1,7,10,0,2.0,82.0,1.5,4.7,83.0,73.59,59.33
2018,1,7,10,15,1.0,93.0,1.55,5.1,93.5,83.28,67.58
2018,1,7,10,30,0.0,104.0,1.6,5.5,104.0,93.01,75.77
2018,1,7,10,45,0.0,95.5,1.65,5.85,95.5,85.09,68.71
2018,1,7,11,0,0.0,87.0,1.7,6.2,87.0,77.19,61.72
2018,1,7,11,15,0.0,91.5,1.65,6.75,91.5,81.34,65.11
2018,1,7,11,30,0.0,96.0,1.6,7.3,96.0,85.54,68.5
2018,1,7,11,45,0.0,107.0,1.55,7.8,107.0,95.95,77.22
2018,1,7,12,0,0.0,118.0,1.5,8.3,118.0,106.61,86.07
2018,1,7,12,15,0.0,113.0,1.45,8.6,113.0,101.9,81.94
2018,1,7,12,30,0.0,108.0,1.4,8.9,108.0,97.19,77.88
2018,1,7,12,45,0.0,110.0,1.35,9.25,110.0,99.3,79.6
2018,1,7,13,0,0.0,112.0,1.3,9.6,112.0,101.5,81.4
2018,1,7,13,15,0.0,121.0,1.25,9.7,121.0,110.91,89.37
2018,1,7,13,30,0.0,130.0,1.2,9.8,130.0,120.83,97.77
2018,1,7,13,45,1.0,133.0,1.1,9.95,133.5,125.81,102.02
2018,1,7,14,0,2.0,136.0,1.0,10.1,137.0,131.27,106.71
2018,1,7,14,15,3.0,128.5,0.9,9.85,129.5,125.42,102.05
2018,1,7,14,30,4.0,121.0,0.8,9.6,122.0,119.68,97.49
2018,1,7,14,45,3.0,108.0,0.7,9.35,109.0,106.02,86.09
2018,1,7,15,0,2.0,95.0,0.6,9.1,96.0,92.38,74.6
2018,1,7,15,15,1.0,77.0,0.6,9.1,77.5,72.89,57.88
2018,1,7,15,30,0.0,59.0,0.6,9.1,59.0,53.46,41.02
2018,1,7,15,45,0.0,48.0,0.75,8.25,48.0,42.75,31.71
2018,1,7,16,0,0.0,37.0,0.9,7.4,37.0,32.64,22.75
2018,1,7,16,15,0.0,28.0,0.9,7.2,28.0,24.68,15.48
2018,1,7,16,30,0.0,19.0,0.9,7.0,19.0,16.73,7.73
2018,1,7,16,45,10.5,11.0,0.9,6.8,11.0,16.13,0.0
2018,1,7,17,0,21.0,3.0,0.9,6.6,3.0,14.44,0.0
2018,1,7,17,15,10.5,1.5,0.9,6.5,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.3,5.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.4,6.4,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,6.6,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.75,6.8,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.9,7.0,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.0,7.25,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.5,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.25,7.7,8.5,7.46,0.9
2018,1,8,9,0,0.0,10.0,2.4,7.9,10.0,8.78,2.08
2018,1,8,9,15,0.0,11.5,2.55,8.1,11.5,10.1,3.25
2018,1,8,9,30,0.0,13.0,2.7,8.3,13.0,11.43,4.41
2018,1,8,9,45,0.0,19.5,2.85,8.5,19.5,17.16,9.42
2018,1,8,10,0,0.0,26.0,3.0,8.7,26.0,22.9,14.41
2018,1,8,10,15,0.0,33.0,3.0,8.8,33.0,29.08,19.76
2018,1,8,10,30,0.0,40.0,3.0,8.9,40.0,35.28,25.1
2018,1,8,10,45,0.0,39.5,2.95,9.0,39.5,34.84,24.66
2018,1,8,11,0,0.0,39.0,2.9,9.1,39.0,34.41,24.24
2018,1,8,11,15,0.0,44.0,2.85,9.25,44.0,38.84,28.02
2018,1,8,11,30,0.0,49.0,2.8,9.4,49.0,43.27,31.8
2018,1,8,11,45,0.0,42.5,2.7,9.5,42.5,37.52,26.8
2018,1,8,12,0,0.0,36.0,2.6,9.6,36.0,31.77,21.83
2018,1,8,12,15,0.0,34.5,2.45,9.7,34.5,30.44,20.68
2018,1,8,12,30,0.0,33.0,2.3,9.8,33.0,29.11,19.53
2018,1,8,12,45,0.0,34.5,2.15,9.9,34.5,30.44,20.68
2018,1,8,13,0,0.0,36.0,2.0,10.0,36.0,31.76,21.83
2018,1,8,13,15,0.0,35.5,1.8,10.0,35.5,31.32,21.47
2018,1,8,13,30,0.0,35.0,1.6,10.0,35.0,30.87,21.12
2018,1,8,13,45,0.0,33.0,1.4,10.05,33.0,29.1,19.62
2018,1,8,14,0,0.0,31.0,1.2,10.1,31.0,27.32,18.12
2018,1,8,14,15,0.0,42.0,1.15,9.95,42.0,37.04,26.61
2018,1,8,14,30,0.0,53.0,1.1,9.8,53.0,46.79,35.11
2018,1,8,14,45,0.0,46.5,1.05,9.7,46.5,41.02,30.17
2018,1,8,15,0,0.0,40.0,1.0,9.6,40.0,35.26,25.22
2018,1,8,15,15,0.0,26.0,1.0,9.6,26.0,22.88,14.42
2018,1,8,15,30,0.0,12.0,1.0,9.6,12.0,10.54,3.59
2018,1,8,15,45,0.0,20.0,1.0,9.2,20.0,17.58,9.73
2018,1,8,16,0,0.0,28.0,1.0,8.8,28.0,24.66,15.75
2018,1,8,16,15,0.0,22.0,1.0,8.7,22.0,19.36,10.88
2018,1,8,16,30,0.0,16.0,1.0,8.6,16.0,14.07,5.66
2018,1,8,16,45,0.0,9.0,1.0,8.5,9.0,7.91,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.4,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.9,8.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,8.6,3.0,2.73,0.0
2018,1,9,7,45,0.0,8.5,1.1,9.0,8.5,7.46,0.0
2018,1,9,8,0,0.0,14.0,1.2,9.4,14.0,12.3,4.72
2018,1,9,8,15,0.0,20.0,1.25,9.7,20.0,17.59,9.34
2018,1,9,8,30,0.0,26.0,1.3,10.0,26.0,22.88,14.13
2018,1,9,8,45,0.0,31.0,1.35,10.3,31.0,27.3,18.1
2018,1,9,9,0,0.0,36.0,1.4,10.6,36.0,31.72,22.0
2018,1,9,9,15,0.0,52.0,1.3,10.75,52.0,45.9,34.32
2018,1,9,9,30,0.0,68.0,1.2,10.9,68.0,60.14,46.55
2018,1,9,9,45,0.0,82.0,1.1,11.1,82.0,72.74,57.25
2018,1,9,10,0,0.0,96.0,1.0,11.3,96.0,85.53,67.98
2018,1,9,10,15,0.0,87.0,0.85,11.3,87.0,77.27,60.82
2018,1,9,10,30,0.0,78.0,0.7,11.3,78.0,69.01,53.7
2018,1,9,10,45,7.0,109.0,0.5,11.3,112.0,101.6,81.26
2018,1,9,11,0,14.0,140.0,0.3,11.3,146.0,135.75,109.53
2018,1,9,11,15,20.0,161.5,0.45,11.3,171.0,161.45,130.7
2018,1,9,11,30,26.0,183.0,0.6,11.3,196.0,188.26,152.72
2018,1,9,11,45,20.5,162.5,0.7,11.3,173.0,164.86,133.46
2018,1,9,12,0,15.0,142.0,0.8,11.3,150.0,141.22,114.01
2018,1,9,12,15,7.5,103.5,0.95,11.25,107.5,98.49,78.37
2018,1,9,12,30,0.0,65.0,1.1,11.2,65.0,57.47,43.59
2018,1,9,12,45,0.0,79.5,1.25,11.2,79.5,70.36,54.6
2018,1,9,13,0,0.0,94.0,1.4,11.2,94.0,83.87,66.07
2018,1,9,13,15,0.5,97.0,1.45,11.15,97.0,87.34,69.07
2018,1,9,13,30,1.0,100.0,1.5,11.1,100.0,90.95,72.24
2018,1,9,13,45,2.5,94.5,1.55,11.05,95.5,87.08,69.14
2018,1,9,14,0,4.0,89.0,1.6,11.0,91.0,83.23,66.05
2018,1,9,14,15,6.0,80.5,1.5,10.85,83.0,76.79,60.81
2018,1,9,14,30,8.0,72.0,1.4,10.7,75.0,70.37,55.55
2018,1,9,14,45,15.0,78.5,1.3,10.6,83.5,89.65,72.48
2018,1,9,15,0,22.0,85.0,1.2,10.5,92.0,104.45,85.44
2018,1,9,15,15,11.0,53.5,1.2,10.5,57.0,55.93,43.39
2018,1,9,15,30,0.0,22.0,1.2,10.5,22.0,19.35,11.24
2018,1,9,15,45,38.5,21.5,0.95,9.95,28.5,59.17,47.16
2018,1,9,16,0,77.0,21.0,0.7,9.4,35.0,98.03,80.98
2018,1,9,16,15,38.5,14.0,0.75,9.2,21.0,48.48,36.7
2018,1,9,16,30,0.0,7.0,0.8,9.0,7.0,6.14,0.0
2018,1,9,16,45,0.0,4.0,0.8,8.75,4.0,3.5,0.0
2018,1,9,17,0,0.0,1.0,0.8,8.5,1.0,0.91,0.0
2018,1,9,17,15,0.0,0.5,0.8,8.3,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,10,7,15,0.5,1.5,1.8,5.35,1.5,0.0,0.0
2018,1,10,7,30,1.0,3.0,1.8,5.7,3.0,2.73,0.0
2018,1,10,7,45,39.5,16.5,1.85,6.05,20.5,13.6,0.0
2018,1,10,8,0,78.0,30.0,1.9,6.4,38.0,24.25,15.01
2018,1,10,8,15,132.5,45.0,1.95,6.65,65.5,40.0,26.51
2018,1,10,8,30,187.0,60.0,2.0,6.9,93.0,67.6,45.55
2018,1,10,8,45,192.5,77.0,2.1,7.1,118.5,96.68,69.84
2018,1,10,9,0,198.0,94.0,2.2,7.3,144.0,126.73,96.46
2018,1,10,9,15,211.0,111.0,2.25,7.45,172.0,159.59,125.73
2018,1,10,9,30,224.0,128.0,2.3,7.6,200.0,194.06,156.44
2018,1,10,9,45,174.5,135.0,2.3,7.75,195.0,192.99,158.0
2018,1,10,10,0,125.0,142.0,2.3,7.9,190.0,189.86,156.85
2018,1,10,10,15,131.0,160.5,2.35,7.95,214.0,219.08,182.01
2018,1,10,10,30,137.0,179.0,2.4,8.0,238.0,249.18,207.5
2018,1,10,10,45,135.0,182.0,2.4,8.1,242.5,259.37,216.19
2018,1,10,11,0,133.0,185.0,2.4,8.2,247.0,269.05,224.37
2018,1,10,11,15,83.5,167.5,2.4,8.3,207.0,216.04,179.82
2018,1,10,11,30,34.0,150.0,2.4,8.4,167.0,167.83,138.56
2018,1,10,11,45,19.0,136.0,2.4,8.45,145.5,137.43,112.66
2018,1,10,12,0,4.0,122.0,2.4,8.5,124.0,113.36,91.84
2018,1,10,12,15,52.5,166.0,2.35,8.6,192.5,204.95,170.39
2018,1,10,12,30,101.0,210.0,2.3,8.7,261.0,296.2,246.63
2018,1,10,12,45,132.0,213.0,2.25,8.75,278.5,343.51,285.6
2018,1,10,13,0,163.0,216.0,2.2,8.8,296.0,377.97,314.17
2018,1,10,13,15,101.0,192.0,2.15,8.85,241.0,301.22,250.5
2018,1,10,13,30,39.0,168.0,2.1,8.9,186.0,207.47,171.88
2018,1,10,13,45,60.5,172.5,2.05,9.0,199.0,234.03,195.16
2018,1,10,14,0,82.0,177.0,2.0,9.1,212.0,261.48,218.67
2018,1,10,14,15,196.0,142.0,1.9,9.1,218.5,347.58,293.23
2018,1,10,14,30,310.0,107.0,1.8,9.1,225.0,417.69,353.09
2018,1,10,14,45,233.5,85.5,1.7,9.15,170.0,324.05,275.38
2018,1,10,15,0,157.0,64.0,1.6,9.2,115.0,212.54,181.8
2018,1,10,15,15,148.5,50.0,1.6,9.2,93.5,185.41,159.17
2018,1,10,15,30,140.0,36.0,1.6,9.2,72.0,171.57,146.96
2018,1,10,15,45,99.5,28.0,1.2,8.8,51.5,126.76,107.11
2018,1,10,16,0,59.0,20.0,0.8,8.4,31.0,71.85,58.33
2018,1,10,16,15,82.0,17.5,0.8,8.2,28.0,95.65,78.01
2018,1,10,16,30,105.0,15.0,0.8,8.0,25.0,107.85,84.18
2018,1,10,16,45,71.0,10.0,0.8,7.8,15.5,70.26,18.43
2018,1,10,17,0,37.0,5.0,0.8,7.6,6.0,25.39,0.0
2018,1,10,17,15,18.5,2.5,0.8,7.6,3.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,11,7,15,22.5,3.5,0.5,7.55,4.0,0.0,0.0
2018,1,11,7,30,45.0,7.0,0.6,7.7,8.0,6.37,0.0
2018,1,11,7,45,143.0,19.0,0.7,7.9,31.5,14.99,0.0
2018,1,11,8,0,241.0,31.0,0.8,8.1,55.0,24.23,14.96
2018,1,11,8,15,183.0,49.5,0.95,8.4,72.5,44.39,29.39
2018,1,11,8,30,125.0,68.0,1.1,8.7,90.0,68.67,48.65
2018,1,11,8,45,155.5,83.5,1.2,9.05,118.5,96.74,71.0
2018,1,11,9,0,186.0,99.0,1.3,9.4,147.0,128.51,97.56
2018,1,11,9,15,227.5,111.5,1.4,9.7,179.0,164.0,127.6
2018,1,11,9,30,269.0,124.0,1.5,10.0,211.0,204.09,161.94
2018,1,11,9,45,204.0,139.5,1.6,10.35,209.5,212.33,171.7
2018,1,11,10,0,139.0,155.0,1.7,10.7,208.0,208.29,170.04
2018,1,11,10,15,131.5,162.0,1.6,11.05,215.0,220.62,180.66
2018,1,11,10,30,124.0,169.0,1.5,11.4,222.0,232.01,190.1
2018,1,11,10,45,93.5,165.5,1.45,11.8,206.5,218.66,178.9
2018,1,11,11,0,63.0,162.0,1.4,12.2,191.0,193.6,157.88
2018,1,11,11,15,75.5,182.0,1.3,12.45,218.0,226.06,184.46
2018,1,11,11,30,88.0,202.0,1.2,12.7,245.0,260.13,211.76
2018,1,11,11,45,162.5,212.0,1.05,13.0,293.5,340.55,276.53
2018,1,11,12,0,237.0,222.0,0.9,13.3,342.0,414.89,334.5
2018,1,11,12,15,244.5,222.0,0.95,13.45,345.5,443.26,355.89
2018,1,11,12,30,252.0,222.0,1.0,13.6,349.0,458.34,367.68
2018,1,11,12,45,213.5,221.5,1.05,13.75,328.0,419.98,338.0
2018,1,11,13,0,175.0,221.0,1.1,13.9,307.0,393.92,317.61
2018,1,11,13,15,284.5,194.0,1.2,13.85,329.5,473.95,383.23
2018,1,11,13,30,394.0,167.0,1.3,13.8,352.0,556.22,448.63
2018,1,11,13,45,476.0,146.0,1.4,13.75,359.0,605.43,488.16
2018,1,11,14,0,558.0,125.0,1.5,13.7,366.0,658.66,530.09
2018,1,11,14,15,603.5,106.0,1.45,13.5,351.5,674.92,542.42
2018,1,11,14,30,649.0,87.0,1.4,13.3,337.0,686.62,551.73
2018,1,11,14,45,673.0,76.0,1.35,13.15,315.0,686.09,551.89
2018,1,11,15,0,697.0,65.0,1.3,13.0,293.0,676.67,545.42
2018,1,11,15,15,605.5,67.5,1.3,13.0,248.5,600.58,488.82
2018,1,11,15,30,514.0,70.0,1.3,13.0,204.0,520.04,427.51
2018,1,11,15,45,384.0,67.5,1.0,11.95,158.0,402.48,333.68
2018,1,11,16,0,254.0,65.0,0.7,10.9,112.0,298.35,246.89
2018,1,11,16,15,198.0,51.0,0.75,10.35,82.0,235.83,193.43
2018,1,11,16,30,142.0,37.0,0.8,9.8,52.0,162.67,127.8
2018,1,11,16,45,112.0,24.0,0.85,9.3,32.0,125.3,48.88
2018,1,11,17,0,82.0,11.0,0.9,8.8,12.0,56.35,0.0
2018,1,11,17,15,41.0,5.5,0.95,8.45,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
