Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,854.66,668.28
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,829.82,650.78
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,794.77,626.25
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,757.27,599.81
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,742.69,590.78
2018,2,1,15,30,767.0,54.0,1.9,16.1,312.0,724.15,578.33
2018,2,1,15,45,671.0,58.5,1.45,14.85,262.0,634.83,511.87
2018,2,1,16,0,575.0,63.0,1.0,13.6,212.0,553.95,450.07
2018,2,1,16,15,524.5,55.0,1.1,13.05,171.0,488.38,400.53
2018,2,1,16,30,474.0,47.0,1.2,12.5,130.0,424.58,348.66
2018,2,1,16,45,396.5,38.5,1.25,11.95,94.0,344.9,279.9
2018,2,1,17,0,319.0,30.0,1.3,11.4,58.0,270.64,201.51
2018,2,1,17,15,188.5,17.5,1.3,11.2,31.5,122.9,0.0
2018,2,1,17,30,58.0,5.0,1.3,11.0,5.0,4.55,0.0
2018,2,1,17,45,29.0,2.5,1.35,10.75,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,2,7,15,149.5,10.0,2.1,5.8,17.5,9.1,0.0
2018,2,2,7,30,299.0,20.0,2.4,6.5,35.0,16.86,0.0
2018,2,2,7,45,354.5,30.0,2.7,7.2,66.5,24.58,15.16
2018,2,2,8,0,410.0,40.0,3.0,7.9,98.0,31.98,22.93
2018,2,2,8,15,552.5,41.5,2.95,8.45,149.5,44.28,26.22
2018,2,2,8,30,695.0,43.0,2.9,9.0,201.0,93.63,48.33
2018,2,2,8,45,661.5,56.0,2.85,9.6,231.5,146.04,90.42
2018,2,2,9,0,628.0,69.0,2.8,10.2,262.0,191.96,132.96
2018,2,2,9,15,537.5,97.0,2.8,10.7,278.0,234.74,176.27
2018,2,2,9,30,447.0,125.0,2.8,11.2,294.0,263.4,206.29
2018,2,2,9,45,627.0,100.5,2.75,11.7,363.0,340.27,269.44
2018,2,2,10,0,807.0,76.0,2.7,12.2,432.0,431.55,344.64
2018,2,2,10,15,840.5,73.5,2.7,12.6,467.0,489.92,394.17
2018,2,2,10,30,874.0,71.0,2.7,13.0,502.0,547.79,442.09
2018,2,2,10,45,808.0,93.0,2.7,13.45,506.5,578.6,467.05
2018,2,2,11,0,742.0,115.0,2.7,13.9,511.0,600.73,484.21
2018,2,2,11,15,639.0,150.0,2.65,14.25,498.5,602.85,484.71
2018,2,2,11,30,536.0,185.0,2.6,14.6,486.0,589.65,473.12
2018,2,2,11,45,549.0,184.0,2.6,14.95,497.0,621.36,497.29
2018,2,2,12,0,562.0,183.0,2.6,15.3,508.0,651.94,519.99
2018,2,2,12,15,629.5,162.0,2.6,15.55,527.0,709.62,563.68
2018,2,2,12,30,697.0,141.0,2.6,15.8,546.0,762.32,602.05
2018,2,2,12,45,791.0,112.0,2.6,16.1,567.0,822.55,644.39
2018,2,2,13,0,885.0,83.0,2.6,16.4,588.0,878.18,682.83
2018,2,2,13,15,867.5,85.5,2.65,16.45,570.5,887.71,689.78
2018,2,2,13,30,850.0,88.0,2.7,16.5,553.0,885.34,688.97
2018,2,2,13,45,877.0,78.0,2.75,16.5,542.0,894.71,696.82
2018,2,2,14,0,904.0,68.0,2.8,16.5,531.0,908.88,708.11
2018,2,2,14,15,872.5,68.5,2.7,16.4,496.0,880.37,688.51
2018,2,2,14,30,841.0,69.0,2.6,16.3,461.0,848.69,667.01
2018,2,2,14,45,820.0,68.0,2.45,16.15,427.0,830.19,654.64
2018,2,2,15,0,799.0,67.0,2.3,16.0,393.0,800.04,633.67
2018,2,2,15,15,748.0,68.5,2.3,16.0,350.0,745.17,595.26
2018,2,2,15,30,697.0,70.0,2.3,16.0,307.0,694.5,559.25
2018,2,2,15,45,645.0,66.5,1.65,14.85,263.0,631.54,511.17
2018,2,2,16,0,593.0,63.0,1.0,13.7,219.0,568.99,461.42
2018,2,2,16,15,547.5,54.5,1.05,13.1,177.5,505.71,413.59
2018,2,2,16,30,502.0,46.0,1.1,12.5,136.0,443.81,363.77
2018,2,2,16,45,436.0,37.5,1.15,11.85,99.5,370.51,300.74
2018,2,2,17,0,370.0,29.0,1.2,11.2,63.0,301.97,228.8
2018,2,2,17,15,215.5,18.0,1.2,10.95,35.0,165.29,0.0
2018,2,2,17,30,61.0,7.0,1.2,10.7,7.0,38.45,0.0
2018,2,2,17,45,30.5,3.5,1.25,10.5,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,3,7,15,148.5,10.5,1.6,6.2,18.5,9.55,0.0
2018,2,3,7,30,297.0,21.0,1.8,7.1,37.0,17.71,0.0
2018,2,3,7,45,431.0,28.5,2.05,8.05,77.0,25.35,15.94
2018,2,3,8,0,565.0,36.0,2.3,9.0,117.0,31.33,22.3
2018,2,3,8,15,634.0,41.0,2.4,9.6,162.5,45.56,26.0
2018,2,3,8,30,703.0,46.0,2.5,10.2,208.0,97.42,50.95
2018,2,3,8,45,746.5,49.5,2.6,10.85,253.0,152.45,91.57
2018,2,3,9,0,790.0,53.0,2.7,11.5,298.0,212.16,142.61
2018,2,3,9,15,818.0,55.5,2.7,12.1,340.0,271.21,196.28
2018,2,3,9,30,846.0,58.0,2.7,12.7,382.0,333.2,252.58
2018,2,3,9,45,865.5,60.0,2.75,13.3,419.0,392.02,305.57
2018,2,3,10,0,885.0,62.0,2.8,13.9,456.0,451.36,357.46
2018,2,3,10,15,898.5,63.5,2.7,14.25,487.0,507.49,405.22
2018,2,3,10,30,912.0,65.0,2.6,14.6,518.0,562.93,450.71
2018,2,3,10,45,921.0,66.0,2.55,15.0,542.5,614.22,491.56
2018,2,3,11,0,930.0,67.0,2.5,15.4,567.0,663.84,529.81
2018,2,3,11,15,935.0,68.0,2.5,15.7,584.0,708.85,563.97
2018,2,3,11,30,940.0,69.0,2.5,16.0,601.0,751.39,593.72
2018,2,3,11,45,943.0,69.5,2.45,16.25,610.5,789.2,619.31
2018,2,3,12,0,946.0,70.0,2.4,16.5,620.0,823.99,642.53
2018,2,3,12,15,946.0,70.0,2.4,16.65,621.5,852.62,661.9
2018,2,3,12,30,946.0,70.0,2.4,16.8,623.0,877.77,678.87
2018,2,3,12,45,944.0,70.0,2.35,17.0,617.0,897.64,691.66
2018,2,3,13,0,942.0,70.0,2.3,17.2,611.0,913.78,701.96
2018,2,3,13,15,937.0,69.5,2.3,17.2,597.0,922.88,708.58
2018,2,3,13,30,932.0,69.0,2.3,17.2,583.0,928.11,712.77
2018,2,3,13,45,924.5,67.5,2.3,17.25,561.5,925.97,711.97
2018,2,3,14,0,917.0,66.0,2.3,17.3,540.0,919.99,708.77
2018,2,3,14,15,905.5,64.5,2.2,17.2,511.5,906.68,700.09
2018,2,3,14,30,894.0,63.0,2.1,17.1,483.0,889.81,689.08
2018,2,3,14,45,877.5,61.0,2.0,17.0,448.5,864.46,672.21
2018,2,3,15,0,861.0,59.0,1.9,16.9,414.0,836.06,653.18
2018,2,3,15,15,837.0,57.0,1.9,16.9,374.5,798.55,628.16
2018,2,3,15,30,813.0,55.0,1.9,16.9,335.0,766.94,606.94
2018,2,3,15,45,778.0,51.5,1.35,15.8,291.0,714.12,566.96
2018,2,3,16,0,743.0,48.0,0.8,14.7,247.0,660.37,524.42
2018,2,3,16,15,689.5,44.0,0.8,14.4,202.0,591.83,473.71
2018,2,3,16,30,636.0,40.0,0.8,14.1,157.0,524.46,421.11
2018,2,3,16,45,543.5,34.0,0.8,13.75,114.0,430.61,344.33
2018,2,3,17,0,451.0,28.0,0.8,13.4,71.0,341.68,258.83
2018,2,3,17,15,281.0,18.5,0.75,13.4,40.5,205.24,0.0
2018,2,3,17,30,111.0,9.0,0.7,13.4,10.0,66.73,0.0
2018,2,3,17,45,55.5,4.5,0.7,13.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,4,7,15,2.0,7.0,1.0,7.45,7.0,6.37,0.0
2018,2,4,7,30,4.0,14.0,1.0,8.1,14.0,12.33,0.0
2018,2,4,7,45,2.0,26.5,0.95,8.75,26.5,23.3,14.33
2018,2,4,8,0,0.0,39.0,0.9,9.4,39.0,34.0,24.73
2018,2,4,8,15,9.0,54.5,1.05,9.8,56.5,47.23,35.1
2018,2,4,8,30,18.0,70.0,1.2,10.2,74.0,61.63,47.12
2018,2,4,8,45,18.0,76.5,1.35,10.65,81.5,69.42,53.75
2018,2,4,9,0,18.0,83.0,1.5,11.1,89.0,76.99,60.21
2018,2,4,9,15,35.5,104.0,1.6,11.5,117.0,101.74,80.68
2018,2,4,9,30,53.0,125.0,1.7,11.9,145.0,129.01,103.29
2018,2,4,9,45,124.5,157.5,1.8,12.3,211.5,193.19,155.74
2018,2,4,10,0,196.0,190.0,1.9,12.7,278.0,263.67,213.09
2018,2,4,10,15,257.5,197.0,1.95,13.15,321.0,319.06,257.92
2018,2,4,10,30,319.0,204.0,2.0,13.6,364.0,375.5,303.3
2018,2,4,10,45,439.5,186.5,2.1,14.05,418.0,455.79,367.43
2018,2,4,11,0,560.0,169.0,2.2,14.5,472.0,538.3,432.36
2018,2,4,11,15,594.5,164.0,2.2,14.8,495.0,588.76,470.86
2018,2,4,11,30,629.0,159.0,2.2,15.1,518.0,635.78,506.41
2018,2,4,11,45,761.5,123.5,2.25,15.4,565.0,723.62,573.28
2018,2,4,12,0,894.0,88.0,2.3,15.7,612.0,805.9,631.23
2018,2,4,12,15,917.5,82.0,2.25,15.7,621.0,845.48,657.94
2018,2,4,12,30,941.0,76.0,2.2,15.7,630.0,882.67,683.16
2018,2,4,12,45,936.5,77.0,2.15,15.75,623.5,901.64,695.5
2018,2,4,13,0,932.0,78.0,2.1,15.8,617.0,916.84,705.49
2018,2,4,13,15,928.0,76.5,2.05,15.8,603.0,925.62,711.34
2018,2,4,13,30,924.0,75.0,2.0,15.8,589.0,930.55,714.75
2018,2,4,13,45,917.0,73.5,2.0,15.8,567.5,928.93,714.46
2018,2,4,14,0,910.0,72.0,2.0,15.8,546.0,923.51,711.78
2018,2,4,14,15,899.5,70.0,1.95,15.8,517.5,910.57,703.54
2018,2,4,14,30,889.0,68.0,1.9,15.8,489.0,894.05,693.01
2018,2,4,14,45,874.5,65.0,1.9,15.85,454.5,869.23,677.17
2018,2,4,15,0,860.0,62.0,1.9,15.9,420.0,841.28,659.07
2018,2,4,15,15,835.5,60.0,1.9,15.9,380.0,811.71,639.73
2018,2,4,15,30,811.0,58.0,1.9,15.9,340.0,771.22,612.07
2018,2,4,15,45,777.0,54.0,1.45,14.8,296.0,718.46,573.14
2018,2,4,16,0,743.0,50.0,1.0,13.7,252.0,664.69,531.85
2018,2,4,16,15,690.5,45.5,1.05,13.1,206.5,596.02,481.69
2018,2,4,16,30,638.0,41.0,1.1,12.5,161.0,528.47,429.32
2018,2,4,16,45,546.0,35.0,1.15,11.95,117.5,434.57,352.28
2018,2,4,17,0,454.0,29.0,1.2,11.4,74.0,345.48,267.95
2018,2,4,17,15,283.5,19.5,1.2,11.35,42.5,209.75,19.03
2018,2,4,17,30,113.0,10.0,1.2,11.3,11.0,68.89,0.0
2018,2,4,17,45,56.5,5.0,1.2,11.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,5,7,15,144.0,11.5,1.7,6.65,20.0,10.46,0.0
2018,2,5,7,30,288.0,23.0,1.9,7.3,40.0,19.39,2.6
2018,2,5,7,45,415.0,30.5,2.1,7.95,80.0,24.78,15.76
2018,2,5,8,0,542.0,38.0,2.3,8.6,120.0,32.96,23.88
2018,2,5,8,15,611.0,44.0,2.4,9.2,165.5,48.57,28.36
2018,2,5,8,30,680.0,50.0,2.5,9.8,211.0,100.16,54.08
2018,2,5,8,45,724.0,53.5,2.6,10.4,256.0,154.08,94.14
2018,2,5,9,0,768.0,57.0,2.7,11.0,301.0,212.82,144.46
2018,2,5,9,15,799.5,59.0,2.85,11.65,343.0,271.29,197.53
2018,2,5,9,30,831.0,61.0,3.0,12.3,385.0,332.36,253.08
2018,2,5,9,45,765.5,81.5,3.1,12.95,402.0,377.29,296.17
2018,2,5,10,0,700.0,102.0,3.2,13.6,419.0,413.16,329.7
2018,2,5,10,15,718.0,106.0,3.25,14.2,450.5,466.26,374.61
2018,2,5,10,30,736.0,110.0,3.3,14.8,482.0,519.65,418.33
2018,2,5,10,45,599.5,154.0,3.35,15.35,466.5,522.32,420.5
2018,2,5,11,0,463.0,198.0,3.4,15.9,451.0,506.83,407.5
2018,2,5,11,15,414.5,218.5,3.4,16.4,450.0,518.65,415.84
2018,2,5,11,30,366.0,239.0,3.4,16.9,449.0,515.46,412.27
2018,2,5,11,45,442.0,221.0,3.4,17.4,479.0,582.26,463.96
2018,2,5,12,0,518.0,203.0,3.4,17.9,509.0,641.66,509.17
2018,2,5,12,15,556.5,191.0,3.3,18.2,520.5,678.94,536.83
2018,2,5,12,30,595.0,179.0,3.2,18.5,532.0,715.6,563.83
2018,2,5,12,45,691.0,147.5,3.15,18.8,553.5,786.57,615.32
2018,2,5,13,0,787.0,116.0,3.1,19.1,575.0,844.59,655.46
2018,2,5,13,15,849.5,94.5,2.95,19.15,579.5,888.23,685.04
2018,2,5,13,30,912.0,73.0,2.8,19.2,584.0,919.26,705.63
2018,2,5,13,45,911.5,70.0,2.7,19.3,564.5,921.51,706.66
2018,2,5,14,0,911.0,67.0,2.6,19.4,545.0,919.96,705.48
2018,2,5,14,15,902.0,65.0,2.4,19.3,517.5,908.25,697.09
2018,2,5,14,30,893.0,63.0,2.2,19.2,490.0,892.93,686.33
2018,2,5,14,45,877.0,61.0,2.05,19.05,455.5,867.95,669.51
2018,2,5,15,0,861.0,59.0,1.9,18.9,421.0,839.89,650.55
2018,2,5,15,15,837.5,56.5,1.9,18.9,381.0,801.94,625.51
2018,2,5,15,30,814.0,54.0,1.9,18.9,341.0,761.79,598.46
2018,2,5,15,45,780.0,51.0,1.45,17.6,297.5,718.43,567.23
2018,2,5,16,0,746.0,48.0,1.0,16.3,254.0,665.91,527.72
2018,2,5,16,15,693.0,44.5,1.05,15.75,208.5,598.05,478.7
2018,2,5,16,30,640.0,41.0,1.1,15.2,163.0,531.28,427.58
2018,2,5,16,45,550.5,35.0,1.15,14.65,119.5,438.84,352.8
2018,2,5,17,0,461.0,29.0,1.2,14.1,76.0,351.3,272.17
2018,2,5,17,15,290.0,20.0,1.2,13.95,44.0,216.17,55.38
2018,2,5,17,30,119.0,11.0,1.2,13.8,12.0,73.16,0.0
2018,2,5,17,45,59.5,5.5,1.2,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,2.95,4.6,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,3.1,4.8,2.0,0.0,0.0
2018,2,6,7,15,227.5,12.5,3.25,5.5,25.0,11.37,0.0
2018,2,6,7,30,419.0,22.0,3.4,6.2,48.0,20.16,4.87
2018,2,6,7,45,533.5,28.0,3.55,6.9,91.0,24.68,15.85
2018,2,6,8,0,648.0,34.0,3.7,7.6,134.0,29.32,20.75
2018,2,6,8,15,710.5,38.5,3.8,8.25,181.5,46.01,24.53
2018,2,6,8,30,773.0,43.0,3.9,8.9,229.0,104.32,54.06
2018,2,6,8,45,812.5,45.5,4.0,9.6,275.5,162.29,97.57
2018,2,6,9,0,852.0,48.0,4.1,10.3,322.0,224.17,151.38
2018,2,6,9,15,877.5,50.0,4.15,10.95,365.0,285.53,208.04
2018,2,6,9,30,903.0,52.0,4.2,11.6,408.0,348.6,266.34
2018,2,6,9,45,919.5,54.0,4.3,12.25,445.5,409.67,322.23
2018,2,6,10,0,936.0,56.0,4.4,12.9,483.0,470.85,376.62
2018,2,6,10,15,948.5,57.5,4.45,13.4,515.5,529.37,427.33
2018,2,6,10,30,961.0,59.0,4.5,13.9,548.0,586.98,475.66
2018,2,6,10,45,968.5,60.0,4.5,14.4,573.0,639.91,518.71
2018,2,6,11,0,976.0,61.0,4.5,14.9,598.0,690.9,558.94
2018,2,6,11,15,981.5,61.5,4.55,15.2,615.5,737.78,595.21
2018,2,6,11,30,987.0,62.0,4.6,15.5,633.0,782.07,627.07
2018,2,6,11,45,989.0,62.0,4.6,15.85,642.0,820.33,653.82
2018,2,6,12,0,991.0,62.0,4.6,16.2,651.0,855.34,678.02
2018,2,6,12,15,990.5,62.5,4.6,16.35,653.0,885.5,699.15
2018,2,6,12,30,990.0,63.0,4.6,16.5,655.0,912.01,717.66
2018,2,6,12,45,986.0,63.5,4.6,16.65,648.0,931.73,731.38
2018,2,6,13,0,982.0,64.0,4.6,16.8,641.0,947.5,742.43
2018,2,6,13,15,976.5,63.5,4.5,16.85,626.0,956.67,748.4
2018,2,6,13,30,971.0,63.0,4.4,16.9,611.0,961.78,751.67
2018,2,6,13,45,963.5,62.0,4.35,16.9,589.0,960.41,751.12
2018,2,6,14,0,956.0,61.0,4.3,16.9,567.0,955.04,748.06
2018,2,6,14,15,945.0,59.5,4.05,16.7,538.0,941.93,739.17
2018,2,6,14,30,934.0,58.0,3.8,16.5,509.0,925.06,727.71
2018,2,6,14,45,917.0,56.5,3.55,16.35,473.0,899.29,709.77
2018,2,6,15,0,900.0,55.0,3.3,16.2,437.0,870.31,689.49
2018,2,6,15,15,877.5,53.0,3.3,16.2,396.5,833.0,664.14
2018,2,6,15,30,855.0,51.0,3.3,16.2,356.0,793.33,636.6
2018,2,6,15,45,821.0,48.5,2.65,14.85,311.0,741.68,598.93
2018,2,6,16,0,787.0,46.0,2.0,13.5,266.0,689.17,558.99
2018,2,6,16,15,734.5,43.0,1.95,12.6,219.5,628.31,513.75
2018,2,6,16,30,682.0,40.0,1.9,11.7,173.0,561.09,460.9
2018,2,6,16,45,594.5,34.5,1.85,10.8,128.0,468.87,384.93
2018,2,6,17,0,507.0,29.0,1.8,9.9,83.0,381.36,303.34
2018,2,6,17,15,323.5,20.0,1.8,9.6,48.0,230.61,90.75
2018,2,6,17,30,140.0,11.0,1.8,9.3,13.0,84.54,0.0
2018,2,6,17,45,70.0,5.5,1.75,9.0,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,5.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,5.5,2.0,0.0,0.0
2018,2,7,7,15,183.0,14.0,1.3,6.4,24.5,12.73,0.0
2018,2,7,7,30,341.0,25.0,1.5,7.3,47.0,21.11,6.94
2018,2,7,7,45,455.0,31.5,1.65,8.15,87.5,25.52,16.63
2018,2,7,8,0,569.0,38.0,1.8,9.0,128.0,32.78,23.78
2018,2,7,8,15,635.0,43.5,1.95,9.55,174.0,49.44,28.09
2018,2,7,8,30,701.0,49.0,2.1,10.1,220.0,102.07,54.57
2018,2,7,8,45,743.0,52.5,2.2,10.65,265.5,157.22,95.81
2018,2,7,9,0,785.0,56.0,2.3,11.2,311.0,216.91,147.08
2018,2,7,9,15,814.0,59.0,2.35,11.9,354.0,276.89,201.35
2018,2,7,9,30,843.0,62.0,2.4,12.6,397.0,339.21,257.61
2018,2,7,9,45,863.0,64.0,2.45,13.3,435.0,399.37,311.23
2018,2,7,10,0,883.0,66.0,2.5,14.0,473.0,459.28,363.04
2018,2,7,10,15,897.0,67.5,2.45,14.5,504.5,516.02,410.71
2018,2,7,10,30,911.0,69.0,2.4,15.0,536.0,572.1,456.13
2018,2,7,10,45,920.5,70.0,2.35,15.45,561.0,624.07,496.94
2018,2,7,11,0,930.0,71.0,2.3,15.9,586.0,674.4,535.17
2018,2,7,11,15,936.0,72.0,2.2,16.2,604.0,720.48,569.04
2018,2,7,11,30,942.0,73.0,2.1,16.5,622.0,764.15,598.22
2018,2,7,11,45,945.0,73.0,2.05,16.8,631.5,801.79,623.06
2018,2,7,12,0,948.0,73.0,2.0,17.1,641.0,836.4,645.52
2018,2,7,12,15,946.0,74.5,2.0,17.3,642.5,865.48,664.72
2018,2,7,12,30,944.0,76.0,2.0,17.5,644.0,891.01,681.49
2018,2,7,12,45,938.5,77.5,2.0,17.65,637.5,909.88,693.9
2018,2,7,13,0,933.0,79.0,2.0,17.8,631.0,924.92,703.88
2018,2,7,13,15,928.5,78.0,2.0,17.85,617.0,933.97,710.23
2018,2,7,13,30,924.0,77.0,2.0,17.9,603.0,939.16,714.2
2018,2,7,13,45,915.5,76.5,2.0,17.95,581.5,937.49,713.74
2018,2,7,14,0,907.0,76.0,2.0,18.0,560.0,932.03,710.94
2018,2,7,14,15,895.0,74.0,1.95,17.9,531.0,917.75,702.16
2018,2,7,14,30,883.0,72.0,1.9,17.8,502.0,899.91,691.12
2018,2,7,14,45,866.0,70.0,1.8,17.65,467.0,874.24,674.31
2018,2,7,15,0,849.0,68.0,1.7,17.5,432.0,854.22,661.43
2018,2,7,15,15,824.5,65.5,1.7,17.5,391.5,815.32,635.86
2018,2,7,15,30,800.0,63.0,1.7,17.5,351.0,774.13,608.3
2018,2,7,15,45,764.5,59.5,1.45,16.2,307.0,720.76,571.66
2018,2,7,16,0,729.0,56.0,1.2,14.9,263.0,666.41,532.96
2018,2,7,16,15,675.0,51.0,1.25,13.9,216.5,595.82,482.35
2018,2,7,16,30,621.0,46.0,1.3,12.9,170.0,526.37,429.52
2018,2,7,16,45,531.5,40.0,1.3,11.95,126.0,441.51,359.98
2018,2,7,17,0,442.0,34.0,1.3,11.0,82.0,355.79,282.53
2018,2,7,17,15,286.5,23.5,1.35,10.65,48.5,221.64,107.63
2018,2,7,17,30,131.0,13.0,1.4,10.3,15.0,81.78,0.0
2018,2,7,17,45,65.5,6.5,1.4,9.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,8,6,45,13.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,2,8,7,0,27.0,3.0,1.0,6.1,2.0,0.0,0.0
2018,2,8,7,15,190.0,14.5,1.0,6.85,26.0,13.19,0.0
2018,2,8,7,30,353.0,26.0,1.0,7.6,50.0,21.95,8.76
2018,2,8,7,45,467.5,32.5,1.0,8.3,91.5,26.33,17.45
2018,2,8,8,0,582.0,39.0,1.0,9.0,133.0,33.64,24.62
2018,2,8,8,15,648.0,44.5,0.95,9.55,180.0,51.16,29.05
2018,2,8,8,30,714.0,50.0,0.9,10.1,227.0,104.73,56.14
2018,2,8,8,45,755.5,53.5,0.9,10.6,273.0,160.73,97.9
2018,2,8,9,0,797.0,57.0,0.9,11.1,319.0,221.22,149.41
2018,2,8,9,15,827.5,59.0,0.9,11.8,362.5,281.47,203.12
2018,2,8,9,30,858.0,61.0,0.9,12.5,406.0,345.09,259.32
2018,2,8,9,45,880.0,62.0,0.95,13.15,444.0,405.11,311.78
2018,2,8,10,0,902.0,63.0,1.0,13.8,482.0,465.87,363.13
2018,2,8,10,15,915.0,65.0,1.05,14.3,514.5,523.68,410.67
2018,2,8,10,30,928.0,67.0,1.1,14.8,547.0,580.71,455.95
2018,2,8,10,45,937.5,67.5,1.15,15.3,572.0,633.01,496.26
2018,2,8,11,0,947.0,68.0,1.2,15.8,597.0,683.61,534.1
2018,2,8,11,15,953.5,69.0,1.3,16.15,615.5,730.77,568.95
2018,2,8,11,30,960.0,70.0,1.4,16.5,634.0,775.52,599.69
2018,2,8,11,45,963.5,70.5,1.45,16.85,644.0,814.78,625.83
2018,2,8,12,0,967.0,71.0,1.5,17.2,654.0,850.98,649.75
2018,2,8,12,15,968.0,71.0,1.55,17.35,656.0,881.33,670.1
2018,2,8,12,30,969.0,71.0,1.6,17.5,658.0,908.14,688.15
2018,2,8,12,45,968.0,69.5,1.7,17.65,651.5,927.77,702.1
2018,2,8,13,0,967.0,68.0,1.8,17.8,645.0,943.54,713.67
2018,2,8,13,15,962.5,68.0,1.85,17.85,631.0,954.13,721.6
2018,2,8,13,30,958.0,68.0,1.9,17.9,617.0,960.74,727.1
2018,2,8,13,45,951.0,66.5,2.0,17.95,595.0,959.2,727.94
2018,2,8,14,0,944.0,65.0,2.1,18.0,573.0,953.68,726.29
2018,2,8,14,15,933.5,63.5,2.0,17.85,544.0,941.09,718.29
2018,2,8,14,30,923.0,62.0,1.9,17.7,515.0,924.77,707.92
2018,2,8,14,45,908.0,60.0,1.85,17.55,480.0,900.19,692.54
2018,2,8,15,0,893.0,58.0,1.8,17.4,445.0,872.36,674.92
2018,2,8,15,15,870.5,56.5,1.8,17.4,404.5,835.8,651.18
2018,2,8,15,30,848.0,55.0,1.8,17.4,364.0,796.91,625.39
2018,2,8,15,45,816.0,52.0,1.4,16.2,319.0,746.19,589.19
2018,2,8,16,0,784.0,49.0,1.0,15.0,274.0,701.7,556.04
2018,2,8,16,15,735.5,45.0,1.05,14.35,227.0,634.81,508.62
2018,2,8,16,30,687.0,41.0,1.1,13.7,180.0,568.73,458.98
2018,2,8,16,45,605.0,35.5,1.15,13.1,134.5,479.56,387.94
2018,2,8,17,0,523.0,30.0,1.2,12.5,89.0,394.77,312.51
2018,2,8,17,15,354.0,22.0,1.15,12.35,53.5,253.98,141.1
2018,2,8,17,30,185.0,14.0,1.1,12.2,18.0,111.82,0.0
2018,2,8,17,45,92.5,7.0,1.1,12.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.7,8.25,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,8.2,3.0,0.0,0.0
2018,2,9,7,15,230.0,13.5,0.9,8.75,28.5,12.28,0.0
2018,2,9,7,30,422.0,23.0,1.0,9.3,54.0,20.78,8.9
2018,2,9,7,45,528.5,29.5,1.15,9.8,97.0,25.79,16.94
2018,2,9,8,0,635.0,36.0,1.3,10.3,140.0,30.85,22.01
2018,2,9,8,15,695.5,39.5,1.3,10.8,187.0,48.32,25.33
2018,2,9,8,30,756.0,43.0,1.3,11.3,234.0,105.22,54.49
2018,2,9,8,45,794.5,46.0,1.35,11.8,280.5,162.72,97.55
2018,2,9,9,0,833.0,49.0,1.4,12.3,327.0,224.1,150.2
2018,2,9,9,15,858.0,52.0,1.45,12.95,370.0,285.48,205.5
2018,2,9,9,30,883.0,55.0,1.5,13.6,413.0,348.6,262.08
2018,2,9,9,45,900.0,57.0,1.55,14.25,451.0,409.08,315.44
2018,2,9,10,0,917.0,59.0,1.6,14.9,489.0,469.76,367.21
2018,2,9,10,15,929.0,61.0,1.7,15.45,521.5,527.88,415.56
2018,2,9,10,30,941.0,63.0,1.8,16.0,554.0,585.11,461.58
2018,2,9,10,45,949.0,64.5,1.95,16.5,579.0,638.24,503.47
2018,2,9,11,0,957.0,66.0,2.1,17.0,604.0,689.54,542.87
2018,2,9,11,15,962.0,66.5,2.2,17.35,621.5,735.59,577.0
2018,2,9,11,30,967.0,67.0,2.3,17.7,639.0,779.05,607.08
2018,2,9,11,45,920.0,83.0,2.4,18.05,634.0,797.88,619.53
2018,2,9,12,0,873.0,99.0,2.5,18.4,629.0,816.73,632.28
2018,2,9,12,15,884.0,95.5,2.55,18.6,634.0,849.62,654.94
2018,2,9,12,30,895.0,92.0,2.6,18.8,639.0,872.21,670.28
2018,2,9,12,45,824.5,111.5,2.65,19.0,611.5,862.65,663.45
2018,2,9,13,0,754.0,131.0,2.7,19.2,584.0,844.58,651.09
2018,2,9,13,15,777.0,121.5,2.65,19.3,579.0,867.11,666.85
2018,2,9,13,30,800.0,112.0,2.6,19.4,574.0,881.53,676.67
2018,2,9,13,45,843.0,97.0,2.5,19.5,568.5,909.71,695.74
2018,2,9,14,0,886.0,82.0,2.4,19.6,563.0,924.45,705.41
2018,2,9,14,15,838.0,86.0,2.25,19.5,522.0,894.17,684.51
2018,2,9,14,30,790.0,90.0,2.1,19.4,481.0,851.49,655.43
2018,2,9,14,45,721.5,96.5,2.0,19.3,434.5,796.48,618.03
2018,2,9,15,0,653.0,103.0,1.9,19.2,388.0,735.2,575.7
2018,2,9,15,15,638.0,95.0,1.9,19.2,352.5,701.28,553.07
2018,2,9,15,30,623.0,87.0,1.9,19.2,317.0,665.25,528.21
2018,2,9,15,45,588.0,81.0,1.5,17.8,276.5,613.64,491.2
2018,2,9,16,0,553.0,75.0,1.1,16.4,236.0,561.62,452.59
2018,2,9,16,15,423.5,73.0,1.15,15.45,184.0,438.26,359.04
2018,2,9,16,30,294.0,71.0,1.2,14.5,132.0,330.91,272.59
2018,2,9,16,45,243.5,55.5,1.25,13.6,97.5,267.07,219.05
2018,2,9,17,0,193.0,40.0,1.3,12.7,63.0,206.94,165.33
2018,2,9,17,15,153.0,26.5,1.35,12.25,39.5,152.22,91.84
2018,2,9,17,30,113.0,13.0,1.4,11.8,16.0,72.53,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.35,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,6,45,4.5,1.0,1.2,5.35,1.0,0.0,0.0
2018,2,10,7,0,9.0,2.0,1.2,5.5,2.0,0.0,0.0
2018,2,10,7,15,192.5,14.0,1.45,6.25,28.5,12.73,0.0
2018,2,10,7,30,376.0,26.0,1.7,7.0,55.0,21.66,10.47
2018,2,10,7,45,502.5,31.5,1.95,7.75,99.0,27.56,18.72
2018,2,10,8,0,629.0,37.0,2.2,8.5,143.0,31.65,22.92
2018,2,10,8,15,690.0,41.5,2.35,9.1,190.5,50.65,27.16
2018,2,10,8,30,751.0,46.0,2.5,9.7,238.0,105.75,55.37
2018,2,10,8,45,789.5,49.0,2.6,10.3,284.5,163.31,99.09
2018,2,10,9,0,828.0,52.0,2.7,10.9,331.0,226.92,154.27
2018,2,10,9,15,854.0,54.0,3.0,11.6,374.0,287.49,209.77
2018,2,10,9,30,880.0,56.0,3.3,12.3,417.0,349.87,266.91
2018,2,10,9,45,800.5,79.5,3.6,13.0,430.5,393.96,309.83
2018,2,10,10,0,721.0,103.0,3.9,13.7,444.0,428.13,342.3
2018,2,10,10,15,606.0,142.5,4.2,14.0,442.0,451.25,364.29
2018,2,10,10,30,491.0,182.0,4.5,14.3,440.0,457.41,371.03
2018,2,10,10,45,508.5,186.0,4.75,14.65,464.0,499.89,406.12
2018,2,10,11,0,526.0,190.0,5.0,15.0,488.0,542.65,440.77
2018,2,10,11,15,575.0,180.0,5.15,15.15,515.0,592.72,481.39
2018,2,10,11,30,624.0,170.0,5.3,15.3,542.0,649.93,526.98
2018,2,10,11,45,576.5,189.5,5.5,15.4,537.5,655.36,531.11
2018,2,10,12,0,529.0,209.0,5.7,15.5,533.0,661.25,535.39
2018,2,10,12,15,547.5,203.0,5.8,15.55,539.0,689.61,558.22
2018,2,10,12,30,566.0,197.0,5.9,15.6,545.0,716.58,579.86
2018,2,10,12,45,590.5,187.5,6.05,15.6,547.5,743.21,601.73
2018,2,10,13,0,615.0,178.0,6.2,15.6,550.0,774.67,627.12
2018,2,10,13,15,675.5,153.0,6.2,15.5,553.5,813.77,657.47
2018,2,10,13,30,736.0,128.0,6.2,15.4,557.0,849.37,685.03
2018,2,10,13,45,709.0,130.5,6.25,15.3,531.5,834.17,674.7
2018,2,10,14,0,682.0,133.0,6.3,15.2,506.0,815.6,662.14
2018,2,10,14,15,550.5,158.0,6.1,14.95,449.0,716.51,587.11
2018,2,10,14,30,419.0,183.0,5.9,14.7,392.0,625.41,514.6
2018,2,10,14,45,519.0,147.0,5.75,14.5,388.0,669.73,553.56
2018,2,10,15,0,619.0,111.0,5.6,14.3,384.0,716.31,590.99
2018,2,10,15,15,740.5,83.0,5.6,14.3,380.0,775.77,638.19
2018,2,10,15,30,862.0,55.0,5.6,14.3,376.0,812.27,667.35
2018,2,10,15,45,843.0,50.5,5.05,13.35,333.0,769.34,634.98
2018,2,10,16,0,824.0,46.0,4.5,12.4,290.0,724.43,600.43
2018,2,10,16,15,776.5,42.5,4.4,11.7,241.5,658.08,549.28
2018,2,10,16,30,729.0,39.0,4.3,11.0,193.0,598.81,501.32
2018,2,10,16,45,626.5,35.5,4.25,10.35,144.0,496.5,415.75
2018,2,10,17,0,524.0,32.0,4.2,9.7,95.0,399.55,328.15
2018,2,10,17,15,344.0,23.0,4.3,9.3,57.0,262.1,175.37
2018,2,10,17,30,164.0,14.0,4.4,8.9,19.0,101.11,0.0
2018,2,10,17,45,82.0,7.0,4.45,8.5,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,5.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,45,38.0,4.0,1.1,1.3,3.0,0.0,0.0
2018,2,11,7,0,76.0,8.0,1.1,1.5,6.0,0.0,0.0
2018,2,11,7,15,266.5,17.5,1.4,2.4,34.5,15.92,0.0
2018,2,11,7,30,457.0,27.0,1.7,3.3,63.0,24.71,13.74
2018,2,11,7,45,560.0,33.0,2.0,4.2,108.0,29.03,20.41
2018,2,11,8,0,663.0,39.0,2.3,5.1,153.0,33.5,24.99
2018,2,11,8,15,691.0,46.0,2.5,5.9,196.5,55.46,31.26
2018,2,11,8,30,719.0,53.0,2.7,6.7,240.0,110.14,60.99
2018,2,11,8,45,619.5,70.0,2.85,7.45,252.0,155.24,101.01
2018,2,11,9,0,520.0,87.0,3.0,8.2,264.0,190.7,137.82
2018,2,11,9,15,301.5,121.0,3.2,8.8,226.5,191.84,149.6
2018,2,11,9,30,83.0,155.0,3.4,9.4,189.0,165.5,134.42
2018,2,11,9,45,55.5,169.5,3.6,10.0,193.0,174.19,142.28
2018,2,11,10,0,28.0,184.0,3.8,10.6,197.0,179.93,146.97
2018,2,11,10,15,95.0,209.0,3.85,10.6,258.5,239.87,196.77
2018,2,11,10,30,162.0,234.0,3.9,10.6,320.0,313.82,257.82
2018,2,11,10,45,104.5,213.5,3.95,10.6,270.0,270.17,221.85
2018,2,11,11,0,47.0,193.0,4.0,10.6,220.0,211.76,173.18
2018,2,11,11,15,29.5,190.5,4.0,10.35,207.5,200.45,163.66
2018,2,11,11,30,12.0,188.0,4.0,10.1,195.0,179.89,146.24
2018,2,11,11,45,17.5,202.5,3.95,9.85,213.0,199.01,162.3
2018,2,11,12,0,23.0,217.0,3.9,9.6,231.0,218.81,178.84
2018,2,11,12,15,87.5,242.5,4.15,9.55,296.5,311.93,257.25
2018,2,11,12,30,152.0,268.0,4.4,9.5,362.0,413.57,341.13
2018,2,11,12,45,207.0,271.5,4.6,9.4,398.5,472.06,389.79
2018,2,11,13,0,262.0,275.0,4.8,9.3,435.0,548.35,452.15
2018,2,11,13,15,156.5,238.5,5.05,9.25,333.5,401.26,333.17
2018,2,11,13,30,51.0,202.0,5.3,9.2,232.0,250.74,207.58
2018,2,11,13,45,100.0,195.5,5.5,9.15,251.5,306.81,256.56
2018,2,11,14,0,149.0,189.0,5.7,9.1,271.0,346.85,291.94
2018,2,11,14,15,119.0,180.0,5.7,9.05,243.5,310.62,261.45
2018,2,11,14,30,89.0,171.0,5.7,9.0,216.0,274.13,230.6
2018,2,11,14,45,410.0,133.0,5.7,8.95,318.5,554.99,472.41
2018,2,11,15,0,731.0,95.0,5.7,8.9,421.0,797.04,667.45
2018,2,11,15,15,762.5,82.0,5.7,8.9,394.5,789.74,662.09
2018,2,11,15,30,794.0,69.0,5.7,8.9,368.0,783.83,658.95
2018,2,11,15,45,761.5,65.0,5.55,8.5,323.5,731.94,619.37
2018,2,11,16,0,729.0,61.0,5.4,8.1,279.0,678.87,577.97
2018,2,11,16,15,681.0,56.0,5.3,7.65,233.0,612.08,524.14
2018,2,11,16,30,633.0,51.0,5.2,7.2,187.0,552.79,474.24
2018,2,11,16,45,551.0,44.0,5.1,6.8,141.0,463.6,396.24
2018,2,11,17,0,469.0,37.0,5.0,6.4,95.0,379.53,317.56
2018,2,11,17,15,310.0,26.5,4.95,6.2,58.0,247.96,176.32
2018,2,11,17,30,151.0,16.0,4.9,6.0,21.0,96.17,0.0
2018,2,11,17,45,75.5,8.0,4.85,5.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
