Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,15,325.5,25.5,3.2,1.6,58.5,21.09,10.43
2018,2,22,7,30,492.0,36.0,3.4,2.1,97.0,29.21,20.71
2018,2,22,7,45,581.0,42.0,3.6,2.65,146.0,36.08,27.59
2018,2,22,8,0,670.0,48.0,3.8,3.2,195.0,40.3,31.77
2018,2,22,8,15,723.0,52.0,3.85,3.75,245.0,72.81,39.84
2018,2,22,8,30,776.0,56.0,3.9,4.3,295.0,130.57,74.99
2018,2,22,8,45,811.5,59.0,3.95,4.9,344.0,190.75,124.34
2018,2,22,9,0,847.0,62.0,4.0,5.5,393.0,254.66,182.18
2018,2,22,9,15,870.0,64.5,4.0,5.95,437.0,319.73,243.12
2018,2,22,9,30,893.0,67.0,4.0,6.4,481.0,383.91,302.87
2018,2,22,9,45,909.0,68.5,4.0,6.8,520.0,445.42,359.23
2018,2,22,10,0,925.0,70.0,4.0,7.2,559.0,506.96,413.87
2018,2,22,10,15,936.0,72.0,4.05,7.45,592.0,566.15,465.25
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,624.28,514.21
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,656.76,540.97
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,678.05,558.0
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,734.94,604.69
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,791.98,649.03
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,643.94,532.43
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,448.66,371.88
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,308.27,256.38
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,153.19,124.28
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,318.04,265.25
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,468.92,391.04
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,579.37,483.81
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,693.28,577.86
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,467.37,393.66
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,225.2,187.91
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,321.76,271.6
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,402.97,341.26
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,460.75,391.93
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,496.94,425.05
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,479.03,410.98
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,460.44,396.35
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,504.68,436.51
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,523.99,455.63
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,513.94,447.76
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,494.35,431.02
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,446.34,388.02
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,398.49,342.8
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,272.79,228.01
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,154.69,95.31
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,59.79,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,16.37,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,21.48,11.67
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,29.9,21.68
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,33.74,25.75
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,37.65,29.61
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,73.87,39.26
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,134.55,77.12
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,197.1,129.36
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,265.3,192.01
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,329.44,253.19
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,394.76,314.92
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,458.29,373.83
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,521.68,430.78
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,581.79,483.26
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,640.76,533.06
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,695.29,578.01
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,747.75,620.05
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,796.44,656.6
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,842.41,690.19
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,881.72,718.37
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,917.61,743.87
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,948.22,765.26
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,975.01,783.83
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,995.78,798.05
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,1012.47,809.42
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,1023.25,816.47
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,1029.88,820.71
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,1028.89,819.83
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,1023.77,816.4
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,1010.65,807.48
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,993.62,795.95
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,969.14,779.65
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,941.23,760.94
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,903.91,735.61
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,872.48,714.46
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,820.98,675.8
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,767.88,635.13
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,702.96,586.92
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,638.12,536.85
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,554.61,469.42
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,474.11,400.37
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,372.35,308.87
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,266.52,178.39
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,114.45,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,17.28,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,24.99,15.0
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,33.34,24.66
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,38.16,29.6
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,42.92,34.2
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,84.85,55.97
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,127.91,90.5
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,172.8,126.47
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,223.65,170.08
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,275.47,215.82
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,332.35,265.96
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,409.92,331.51
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,499.66,406.89
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,550.86,450.96
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,598.63,490.93
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,636.85,521.99
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,671.83,549.58
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,707.83,577.83
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,740.34,602.86
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,738.57,600.38
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,724.08,588.24
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,745.87,605.5
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,765.34,620.74
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,739.19,599.76
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,692.73,563.62
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,661.79,540.0
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,628.25,514.11
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,661.34,542.6
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,711.08,583.13
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,718.17,590.31
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,722.34,595.57
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,683.76,566.56
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,643.78,536.37
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,652.38,546.28
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,655.68,550.93
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,656.4,552.69
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,644.99,544.51
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,600.78,510.02
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,554.96,473.22
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,474.59,406.18
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,398.21,338.74
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,305.5,254.5
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,215.73,150.64
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,87.59,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,7.73,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,15.46,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,24.24,14.93
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,34.07,25.52
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,36.82,28.54
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,43.45,34.87
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,80.72,44.95
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,139.19,81.82
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,199.65,131.6
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,263.58,188.82
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,326.7,246.84
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,392.86,306.55
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,455.01,361.64
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,517.44,415.14
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,576.67,464.19
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,634.85,510.59
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,688.49,551.82
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,740.17,590.2
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,788.38,623.83
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,833.97,654.8
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,873.47,681.52
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,909.74,705.89
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,940.3,727.19
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,967.13,746.03
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,987.99,761.42
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,1004.82,774.24
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,1014.62,782.35
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,1020.28,787.86
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,1020.18,790.11
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,1016.0,789.72
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,1003.71,783.81
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,987.53,775.32
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,963.88,761.58
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,936.81,745.34
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,899.18,720.21
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,858.85,692.87
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,817.71,666.66
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,766.33,631.77
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,699.5,582.83
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,632.98,532.19
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,518.19,440.38
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,406.64,345.76
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,235.29,196.51
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,69.03,46.76
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,22.28,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,7.02,0.8
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,7.9,1.66
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,20.7,12.72
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,33.6,24.09
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,55.04,42.85
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,76.32,61.25
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,125.86,102.08
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,183.55,150.36
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,246.29,203.25
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,315.3,260.92
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,349.08,288.96
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,382.7,316.35
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,472.75,391.13
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,578.6,477.08
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,652.63,535.54
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,726.55,593.12
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,659.21,537.12
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,570.76,464.33
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,557.68,453.8
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,526.73,429.17
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,534.66,435.2
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,541.68,440.33
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,650.21,528.97
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,761.8,617.05
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,833.36,671.53
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,895.29,717.05
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,726.99,591.45
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,551.17,452.67
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,440.02,366.02
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,347.53,291.2
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,321.91,271.33
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,295.69,250.45
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,256.21,218.15
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,217.31,185.68
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,197.7,169.59
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,177.61,152.55
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,149.78,127.76
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,123.13,103.35
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,86.25,69.33
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,40.65,26.15
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,23.46,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,9.55,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,17.84,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,25.37,16.56
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,31.26,23.08
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,35.12,27.04
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,39.0,30.81
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,82.23,43.13
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,144.07,83.65
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,210.5,140.06
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,276.37,200.82
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,341.41,262.47
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,407.5,324.21
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,471.32,382.43
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,534.9,438.36
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,595.79,490.67
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,655.43,540.21
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,710.58,584.85
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,763.6,626.52
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,812.97,662.18
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,859.54,695.34
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,899.99,723.4
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,937.04,748.75
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,968.48,770.18
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,996.07,788.8
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,1016.27,802.12
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,1032.3,812.77
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,1042.74,819.35
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,1048.94,823.11
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,1046.84,821.61
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,1040.53,817.41
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,1027.11,807.73
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,1009.72,795.45
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,984.45,778.3
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,955.64,758.74
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,918.79,734.52
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,879.21,708.09
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,836.92,676.35
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,784.25,635.94
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,717.99,589.09
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,651.88,540.49
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,562.45,471.03
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,476.67,400.33
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,385.9,320.42
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,296.52,225.52
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,134.25,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,9.55,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,17.53,0.0
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,25.65,16.83
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,34.26,25.6
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,52.72,42.92
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,71.27,60.12
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,91.24,72.1
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,113.43,90.55
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,133.58,107.9
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,153.07,124.78
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,183.68,150.34
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,216.36,177.5
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,232.71,191.09
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,248.26,203.74
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,278.03,228.05
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,309.78,253.8
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,429.61,352.53
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,561.36,458.37
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,637.05,518.65
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,723.71,586.51
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,766.52,619.0
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,808.24,650.13
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,723.35,582.83
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,618.62,499.0
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,556.26,450.7
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,505.49,410.08
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,449.13,365.4
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,373.28,304.68
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,337.81,276.58
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,301.77,247.55
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,355.75,294.02
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,427.42,353.71
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,411.76,341.99
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,395.28,329.94
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,366.31,307.39
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,336.68,284.08
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,322.85,274.24
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,307.21,262.57
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,338.64,290.44
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,349.29,300.22
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,297.74,255.56
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,247.93,211.24
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,178.74,148.73
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,115.46,87.09
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,44.04,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.73,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,2.73,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,5.37,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,9.66,2.75
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,14.06,7.03
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,20.23,12.83
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,26.41,18.59
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,25.97,17.2
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,25.54,16.78
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,28.2,19.05
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,30.86,21.3
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,75.14,59.37
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,119.44,96.96
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,109.12,87.97
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,97.95,78.25
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,75.13,58.69
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,52.21,39.06
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,89.83,71.0
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,128.41,103.43
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,163.91,133.03
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,200.45,163.27
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,239.04,195.34
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,271.59,222.3
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,442.03,364.1
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,623.43,509.41
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,702.04,572.33
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,768.58,626.11
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,762.05,621.47
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,752.72,615.11
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,851.69,695.7
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,933.9,758.29
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,838.74,687.75
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,727.8,602.94
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,543.93,455.38
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,366.96,307.42
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,469.31,397.13
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,564.16,478.43
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,476.32,406.92
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,408.65,350.87
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,408.41,352.83
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,383.75,333.75
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,430.3,372.47
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,458.87,393.05
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,306.98,259.06
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,172.13,134.3
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,87.71,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,9.66,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,5.91,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,11.47,0.97
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,19.97,12.14
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,26.7,18.83
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,40.28,31.61
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,53.36,43.79
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,87.04,61.89
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,146.99,103.18
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,201.43,143.45
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,271.25,200.78
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,325.85,252.4
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,379.46,302.45
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,390.46,317.88
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,381.05,313.96
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,358.98,298.03
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,326.54,272.25
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,375.39,311.6
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,420.27,346.52
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,391.05,321.74
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,345.43,283.49
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,347.15,284.68
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,348.17,285.15
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,341.24,279.78
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,333.86,274.1
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,275.39,226.1
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,203.98,166.81
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,169.02,137.9
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,134.19,108.77
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,95.52,76.22
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,58.44,44.68
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,72.28,56.72
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,86.29,68.93
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,243.59,206.92
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,401.89,341.25
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,441.15,376.29
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,495.34,423.23
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,284.7,245.5
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,73.73,59.55
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,174.82,151.06
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,269.84,234.46
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,196.59,169.55
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,115.02,96.85
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,83.92,68.06
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,54.4,39.54
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,27.69,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,3.19,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,14.55,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,23.73,10.19
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,33.83,24.6
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,41.75,32.63
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,45.8,36.72
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,49.87,40.6
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,94.49,55.4
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,150.9,94.1
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,209.04,143.41
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,273.58,201.85
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,335.01,258.85
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,398.38,316.85
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,459.18,371.66
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,520.38,425.26
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,547.24,449.83
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,564.65,465.38
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,453.21,376.83
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,311.57,259.68
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,357.16,296.75
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,409.92,338.24
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,391.5,322.76
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,370.5,305.34
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,411.27,339.11
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,453.39,373.5
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,342.55,283.63
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,214.8,177.68
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,153.56,126.33
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,87.24,69.59
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,107.82,87.43
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,128.95,105.65
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,212.22,178.28
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,305.35,257.81
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,345.02,291.78
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,384.68,325.78
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,370.28,314.52
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,355.65,303.21
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,349.29,300.94
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,354.19,307.51
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,453.55,393.51
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,529.14,456.27
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,452.82,390.68
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,379.99,326.59
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,279.29,237.15
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,193.37,155.54
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,108.22,5.0
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,23.54,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,14.55,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,23.68,11.93
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,28.32,20.13
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,36.13,27.96
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,39.77,31.65
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,43.43,35.17
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,94.19,51.09
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,154.8,92.75
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,216.95,145.54
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,284.78,206.65
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,349.07,265.54
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,414.33,324.06
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,476.96,378.79
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,539.21,431.24
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,599.36,479.99
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,658.6,526.36
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,713.84,567.81
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,767.24,606.02
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,814.99,638.25
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,859.93,668.21
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,899.67,694.35
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,936.04,718.09
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,966.63,738.54
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,993.35,756.49
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,1013.34,769.33
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,1029.19,779.63
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,1039.49,787.54
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,1045.62,792.95
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,1044.43,793.77
