Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,16.37,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,26.07,14.62
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,33.22,23.42
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,40.21,30.18
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,44.34,34.12
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,48.41,37.81
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,76.18,43.79
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,131.59,75.21
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,192.13,121.68
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,252.33,172.21
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,312.9,224.16
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,375.4,276.5
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,436.09,325.63
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,497.87,373.27
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,545.7,409.11
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,588.34,439.49
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,648.23,484.08
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,706.14,526.74
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,753.34,559.71
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,798.39,589.9
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,807.04,596.03
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,805.73,595.86
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,835.83,617.7
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,863.41,637.26
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,928.21,680.23
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,987.9,719.03
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,987.94,719.54
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,983.57,718.0
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,867.58,644.06
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,721.51,542.46
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,644.35,489.5
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,565.88,433.4
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,523.71,404.52
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,480.93,374.36
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,526.96,413.23
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,549.19,434.25
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,465.98,370.7
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,369.87,296.35
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,295.58,238.57
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,211.34,170.75
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,172.24,139.04
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,134.21,107.43
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,98.6,77.28
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,57.59,42.3
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,35.93,23.45
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.09,1.78
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.19,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,14.97,5.71
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,25.13,16.37
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,35.3,25.87
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,48.47,37.87
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,61.47,49.5
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,68.33,52.88
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,75.28,58.48
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,95.19,74.58
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,115.88,91.0
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,125.11,98.01
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,134.09,104.7
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,150.35,117.17
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,167.06,129.84
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,213.17,165.35
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,260.51,200.96
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,325.79,249.94
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,403.93,307.03
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,446.74,337.25
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,492.58,369.37
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,603.12,449.86
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,725.48,535.27
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,700.62,515.79
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,669.66,493.7
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,686.11,506.88
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,715.65,527.98
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,639.37,474.55
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,541.73,405.51
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,543.41,408.87
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,544.24,410.87
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,600.33,454.1
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,635.64,482.44
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,620.27,473.88
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,602.71,464.07
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,556.16,431.48
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,509.85,398.59
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,476.36,375.06
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,441.93,350.36
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,428.31,342.67
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,411.55,332.0
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,312.92,254.28
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,220.19,178.93
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,143.38,114.99
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,74.83,56.73
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,50.54,35.15
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,29.67,6.21
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,11.3,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,12.73,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,21.81,10.23
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,35.31,25.0
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,48.47,37.32
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,61.43,49.15
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,73.93,60.28
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,99.24,73.89
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,135.18,100.1
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,150.3,111.86
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,161.98,122.06
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,167.39,128.03
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,167.45,129.22
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,266.82,207.08
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,378.86,292.66
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,441.92,340.3
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,511.07,392.16
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,580.55,443.32
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,652.39,494.96
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,704.93,531.2
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,759.88,567.47
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,811.05,598.94
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,867.98,633.34
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,879.68,637.73
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,893.81,644.17
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,829.49,599.35
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,743.8,537.28
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,591.64,433.99
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,449.2,334.15
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,505.37,375.88
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,561.5,415.19
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,595.05,439.63
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,627.24,463.39
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,608.91,454.1
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,588.64,443.57
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,535.96,408.44
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,483.91,372.58
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,474.3,367.77
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,462.04,360.57
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,496.76,392.02
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,506.42,404.3
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,505.5,405.73
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,492.23,396.5
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,409.92,330.2
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,333.0,265.27
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,233.98,177.98
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,134.03,21.64
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,49.16,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,10.46,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,18.66,7.32
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,32.99,22.84
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,46.99,35.83
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,56.37,44.49
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,67.2,54.17
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,75.99,48.72
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,122.8,70.86
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,179.09,112.3
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,244.2,165.63
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,303.74,218.15
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,364.6,271.1
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,423.45,321.32
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,481.63,369.25
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,536.48,412.8
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,589.59,453.45
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,589.07,452.49
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,563.89,432.7
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,662.06,505.83
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,762.11,576.71
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,724.78,549.01
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,665.07,504.9
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,693.24,527.09
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,727.83,552.86
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,811.22,612.15
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,889.47,666.07
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,917.61,686.3
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,942.61,704.97
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,826.66,627.78
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,691.83,531.27
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,831.01,637.21
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,937.39,712.49
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,883.12,676.46
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,823.54,637.36
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,646.47,510.29
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,468.29,373.46
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,399.65,321.95
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,349.16,282.89
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,269.99,219.72
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,180.35,146.41
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,201.23,164.67
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,206.29,169.16
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,163.29,132.26
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,122.29,96.35
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,105.89,78.23
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,65.68,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,24.12,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,5.46,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,6.64,0.0
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,9.09,2.22
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,13.42,6.27
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,21.04,13.22
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,29.76,21.09
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,59.36,44.87
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,89.88,70.46
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,122.15,95.33
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,161.36,126.13
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,162.3,127.87
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,158.9,125.68
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,205.79,163.52
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,255.55,203.15
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,264.84,210.19
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,272.8,216.04
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,253.48,200.3
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,226.07,178.07
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,321.47,254.15
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,427.37,336.45
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,460.66,361.86
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,495.09,388.29
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,589.38,461.81
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,675.61,528.14
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,817.57,637.57
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,936.98,722.9
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,948.96,731.31
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,967.01,744.86
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,889.33,691.06
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,781.84,612.99
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,814.38,640.87
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,851.81,669.38
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,888.07,696.88
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,911.92,715.55
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,881.58,695.86
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,848.33,674.26
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,803.82,643.59
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,757.51,611.13
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,703.32,572.59
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,648.45,532.49
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,582.42,482.07
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,517.59,430.68
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,438.49,363.71
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,360.15,294.07
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,247.82,188.7
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,131.18,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.1,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,12.28,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,19.97,6.71
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,25.25,16.41
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,33.38,24.26
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,37.89,28.62
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,44.8,34.96
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,73.6,43.44
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,126.35,75.06
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,179.6,116.44
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,236.96,165.53
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,300.7,220.44
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,367.04,277.13
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,404.5,312.25
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,424.74,331.14
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,493.36,384.52
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,565.64,439.02
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,636.2,491.24
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,709.22,543.92
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,756.1,573.46
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,800.43,600.46
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,828.54,617.56
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,851.42,631.31
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,802.7,598.21
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,724.36,543.49
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,720.32,541.85
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,712.59,536.78
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,863.21,644.63
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,988.64,727.4
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,931.26,690.64
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,865.05,649.12
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,902.72,676.79
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,928.83,695.74
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,929.11,698.72
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,914.83,692.26
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,877.01,669.33
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,845.93,650.97
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,791.67,614.87
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,736.4,577.48
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,694.06,550.4
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,649.79,520.64
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,577.83,467.89
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,512.91,418.25
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,412.59,335.97
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,320.2,256.69
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,209.11,153.27
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,72.89,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,9.55,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,17.32,3.91
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,24.35,15.41
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,29.81,20.88
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,32.39,23.44
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,35.05,25.89
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,69.44,35.94
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,127.82,68.76
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,187.93,115.62
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,250.91,170.21
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,313.55,226.41
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,377.47,283.15
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,439.54,337.41
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,501.39,389.75
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,561.36,439.01
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,620.08,485.72
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,674.01,527.75
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,726.12,567.34
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,774.71,601.08
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,820.81,632.59
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,862.73,661.37
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,901.55,687.86
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,933.79,709.73
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,962.4,729.15
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,985.09,745.28
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,1003.8,759.05
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,1015.63,768.01
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,1023.31,774.36
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,1024.66,776.74
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,1021.88,776.49
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,1011.96,771.11
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,998.05,763.14
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,976.95,750.73
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,952.25,735.83
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,918.87,714.89
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,882.54,691.61
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,839.44,662.38
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,794.36,631.25
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,737.27,590.87
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,687.16,554.7
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,612.06,497.26
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,539.1,439.43
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,446.91,363.15
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,367.54,292.74
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,249.67,177.16
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,109.63,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,10.01,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,18.37,2.96
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,24.2,15.11
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,32.71,23.34
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,36.01,26.59
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,39.35,29.69
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,69.67,36.22
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,128.54,69.76
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,192.65,120.5
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,255.68,175.87
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,318.25,232.89
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,381.97,290.5
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,444.22,345.92
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,506.51,399.76
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,565.94,449.55
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,624.38,496.95
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,677.11,538.9
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,727.42,577.86
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,772.6,610.24
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,814.69,639.56
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,853.02,665.93
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,887.99,689.69
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,915.68,708.12
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,939.54,723.81
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,963.36,739.51
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,983.56,752.68
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,998.85,762.97
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,1010.23,770.69
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,1007.75,769.41
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,1001.28,765.6
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,985.5,755.62
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,966.09,743.24
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,942.1,727.44
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,924.49,716.26
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,888.3,691.66
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,849.5,665.14
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,802.75,633.04
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,754.32,599.17
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,697.8,557.19
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,640.61,513.81
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,576.37,465.78
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,513.04,416.33
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,430.56,347.83
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,360.0,284.61
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,235.0,158.97
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,93.78,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,10.01,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,18.51,1.15
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,25.06,15.73
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,30.01,20.87
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,32.56,23.43
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,35.21,25.88
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,69.09,35.47
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,126.9,67.91
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,186.57,114.61
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,248.85,168.89
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,310.07,224.24
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,372.29,279.95
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,433.66,333.55
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,494.9,385.2
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,552.89,432.6
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,609.77,477.44
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,663.71,518.72
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,715.77,557.28
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,763.01,589.24
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,807.61,618.91
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,847.77,645.39
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,884.75,669.44
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,916.66,689.83
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,944.97,707.71
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,967.0,721.29
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,985.13,732.29
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,997.03,739.74
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,1004.86,744.66
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,1005.93,744.8
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,1002.92,742.42
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,994.1,736.37
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,981.39,727.93
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,960.29,715.22
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,935.64,700.27
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,903.53,679.89
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,868.53,657.5
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,825.02,629.64
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,779.57,599.95
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,723.02,560.03
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,673.45,524.04
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,602.62,472.8
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,533.58,420.64
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,444.16,349.3
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,360.46,277.57
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,238.47,148.6
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,98.24,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,9.55,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,17.62,0.0
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,23.44,14.33
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,31.89,22.63
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,35.18,25.91
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,38.54,29.03
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,67.41,35.03
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,124.24,66.96
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,183.45,112.65
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,248.78,167.99
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,310.03,221.08
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,372.66,274.05
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,433.44,324.64
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,494.32,373.37
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,552.66,418.27
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,610.03,460.71
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,663.77,500.99
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,715.7,538.95
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,762.7,570.11
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,807.16,598.96
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,847.83,626.58
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,885.41,652.05
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,896.59,659.47
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,909.62,668.44
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,908.13,669.16
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,907.65,670.68
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,932.92,689.33
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,961.39,709.94
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,967.35,716.7
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,969.36,721.11
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,964.64,721.22
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,946.13,712.04
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,931.96,706.07
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,904.55,690.85
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,877.2,675.84
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,846.57,658.74
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,808.39,633.24
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,767.89,605.63
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,710.07,568.52
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,651.85,529.12
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,577.48,472.97
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,505.19,415.77
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,416.98,340.9
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,330.46,263.07
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,204.61,118.39
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,71.99,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
